Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,8.26,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,16.38,6.01
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,35.54,24.69
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,52.49,40.21
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,73.51,59.3
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,94.28,77.95
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,113.56,95.0
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,132.91,111.81
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,175.08,148.03
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,200.16,169.12
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,358.69,305.71
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,517.45,435.24
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,490.91,410.65
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,441.74,369.83
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,411.91,344.47
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,382.63,319.37
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,272.04,226.98
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,171.19,140.82
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,218.75,181.34
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,248.37,206.14
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,257.94,214.28
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,266.17,221.31
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,188.17,155.98
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,109.89,89.35
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,101.53,82.44
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,93.38,75.57
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,89.94,72.73
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,86.52,69.9
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,79.08,63.58
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,71.75,57.32
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,63.35,50.16
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,55.06,43.0
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,46.14,35.1
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,37.36,27.23
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,28.68,20.51
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,19.84,12.1
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,12.18,3.95
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,4.72,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.36,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,181.42,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,426.85,294.91
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,543.3,446.35
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,657.29,547.18
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,731.82,610.33
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,805.91,670.12
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,856.33,706.05
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,904.53,738.35
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,927.8,751.88
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,958.41,770.27
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,974.72,777.03
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,987.47,781.21
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,990.42,779.53
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,989.54,775.47
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,980.5,768.96
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,967.61,759.94
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,947.52,746.0
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,923.75,729.54
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,892.82,709.24
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,858.61,686.44
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,818.73,658.07
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,776.06,627.38
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,727.82,592.26
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,677.48,552.79
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,622.94,509.13
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,567.14,462.96
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,507.66,411.69
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,447.94,358.67
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,385.55,302.18
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,324.13,245.23
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,261.26,187.04
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,199.65,131.12
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,138.9,80.65
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,83.25,43.06
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,34.22,25.57
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,28.9,20.31
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,21.18,11.43
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,11.8,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,5.9,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,195.06,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,455.73,313.61
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,572.3,468.07
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,686.56,566.21
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,759.45,626.51
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,831.81,683.17
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,790.69,653.27
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,752.76,625.39
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,792.64,655.31
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,823.46,676.86
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,854.07,697.39
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,881.25,715.12
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,947.72,759.56
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,997.89,791.02
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,987.42,782.78
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,973.13,772.74
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,950.74,755.74
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,924.83,736.42
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,823.43,663.28
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,720.46,587.87
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,611.54,502.56
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,518.82,427.26
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,559.3,461.39
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,590.84,485.92
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,509.85,418.54
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,429.98,352.3
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,391.27,319.29
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,350.78,283.5
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,304.12,241.53
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,258.27,199.58
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,210.99,156.63
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,169.02,118.78
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,132.2,82.48
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,85.84,45.82
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,36.99,27.94
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,31.36,22.37
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,25.14,14.81
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,18.88,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,10.62,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,7.08,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,13.73,4.12
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,28.12,18.65
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,43.15,32.58
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,58.11,46.35
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,72.63,59.6
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,85.6,71.18
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,98.53,82.53
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,126.4,107.5
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,154.23,132.09
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,138.68,117.65
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,124.31,104.31
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,464.85,406.98
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,776.34,660.85
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,475.31,411.22
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,118.91,98.7
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,224.94,192.41
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,316.3,270.71
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,207.56,176.91
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,100.27,82.59
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,130.01,108.82
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,159.75,134.76
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,249.61,214.26
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,331.04,284.39
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,283.03,242.36
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,229.47,195.81
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,129.46,109.01
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,39.8,29.99
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,36.71,27.31
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,33.62,24.59
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,149.35,113.47
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,205.47,142.73
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,145.97,90.85
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,91.26,51.68
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,40.89,32.31
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,32.14,23.66
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,23.53,14.15
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,15.02,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,7.08,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,205.29,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,476.94,335.31
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,594.05,500.77
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,708.64,605.1
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,782.07,670.48
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,854.85,731.97
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,893.28,761.71
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,938.52,795.17
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,969.14,817.51
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,996.72,837.02
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,1012.04,845.09
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,1023.64,850.35
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,1025.98,848.76
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,1024.32,844.43
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,1013.46,835.0
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,998.65,822.93
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,977.2,806.16
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,951.99,786.8
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,919.93,762.47
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,884.49,735.68
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,843.88,704.96
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,800.37,671.93
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,751.51,634.42
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,700.42,591.98
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,644.42,544.79
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,587.07,495.14
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,526.41,441.11
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,465.32,385.07
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,401.66,325.47
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,338.83,265.22
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,274.12,202.93
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,211.77,143.98
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,149.33,89.97
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,91.33,48.65
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,34.93,27.0
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,30.11,22.08
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,22.31,13.55
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,14.69,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,6.29,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,175.61,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,413.48,290.34
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,534.05,449.37
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,652.19,554.56
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,727.54,619.7
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,802.11,680.8
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,854.18,719.53
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,904.0,754.52
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,937.37,776.28
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,967.53,795.01
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,973.95,796.74
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,987.75,803.97
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,991.29,802.97
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,991.02,799.49
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,982.41,790.9
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,969.97,779.85
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,949.48,762.74
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,925.38,743.37
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,894.62,719.97
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,860.63,694.4
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,820.64,664.11
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,777.96,631.89
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,730.7,596.71
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,681.37,557.5
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,626.71,512.35
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,570.96,465.31
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,512.15,416.11
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,453.15,365.02
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,391.47,309.62
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,329.61,252.79
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,266.64,195.0
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,206.44,140.17
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,146.5,89.64
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,92.01,51.22
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,40.86,32.31
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,34.02,25.55
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,23.48,14.57
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.81,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,7.47,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,35.26,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,115.46,78.1
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,178.7,150.63
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,235.78,204.7
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,280.6,245.55
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,325.4,285.0
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,362.74,316.92
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,400.27,347.95
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,339.67,294.25
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,298.57,256.55
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,366.02,314.41
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,432.7,369.61
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,421.04,357.28
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,408.89,345.23
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,374.86,315.74
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,321.02,270.33
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,319.85,268.64
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,318.59,266.61
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,616.76,512.0
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,835.96,674.38
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,800.08,645.06
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,761.24,616.73
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,714.48,581.48
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,665.84,543.35
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,613.62,501.82
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,560.15,457.95
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,502.27,408.39
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,444.38,357.47
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,384.04,303.44
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,324.7,248.99
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,263.41,192.94
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,205.12,140.19
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,144.45,89.2
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,91.1,51.29
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,41.84,32.91
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,34.29,25.62
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,25.4,16.3
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,16.59,0.0
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,7.87,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,4.33,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,8.35,0.3
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,16.38,8.49
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,24.43,15.98
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,33.28,24.07
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,43.07,32.92
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,52.2,41.15
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,61.31,49.26
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,193.68,168.45
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,341.18,294.39
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,250.14,214.37
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,162.79,137.21
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,92.32,75.93
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,35.98,26.15
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,48.32,37.01
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,60.71,47.79
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,58.01,45.37
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,55.3,42.98
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,98.57,80.59
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,145.18,120.47
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,123.14,101.5
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,102.31,83.65
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,70.22,55.97
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,40.61,30.18
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,60.7,47.76
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,81.66,65.95
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,70.27,56.12
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,59.13,46.5
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,54.09,42.17
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,49.06,37.82
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,143.46,110.49
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,192.36,138.17
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,141.07,94.86
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,92.77,59.35
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,51.07,41.21
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,40.56,31.09
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,28.95,19.34
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,17.34,0.0
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,9.05,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.26,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,16.44,5.98
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,38.97,27.69
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,59.11,46.17
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,85.88,70.63
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,127.46,107.78
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,150.75,128.31
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,174.21,148.58
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,113.95,95.3
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,76.42,61.48
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,91.64,74.64
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,106.89,87.64
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,115.95,95.25
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,125.02,102.85
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,98.56,80.04
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,74.75,59.48
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,140.76,116.53
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,228.35,190.02
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,234.39,194.76
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,240.02,199.45
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,162.01,133.52
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,106.61,86.04
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,244.48,204.53
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,350.26,291.78
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,314.9,261.63
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,281.72,233.75
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,173.52,143.48
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,83.93,67.49
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,76.98,61.7
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,70.12,55.85
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,61.8,48.68
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,53.6,41.55
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,45.14,34.11
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,36.74,26.64
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,28.65,20.47
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,20.59,12.85
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,13.32,5.8
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,6.07,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.15,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,169.1,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,401.74,276.32
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,519.41,425.39
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,635.53,528.15
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,710.1,591.2
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,784.43,650.76
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,834.96,691.8
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,883.29,730.14
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,546.12,464.44
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,120.69,98.35
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,96.65,77.93
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,76.22,60.21
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,58.75,45.03
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,43.68,31.96
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,533.88,453.32
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,935.7,766.89
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,746.97,619.79
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,522.52,435.69
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,506.35,423.36
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,489.45,409.79
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,283.36,237.95
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,91.95,73.09
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,425.68,361.72
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,659.19,552.44
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,608.29,507.91
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,556.18,462.6
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,312.05,260.18
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,90.4,72.82
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,242.19,196.92
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,327.61,254.78
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,267.28,198.2
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,207.73,143.5
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,149.73,93.38
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,95.53,53.44
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,44.76,35.28
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,34.4,25.47
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,26.33,17.3
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,18.34,3.18
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,8.65,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,210.53,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,488.7,345.57
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,604.32,501.08
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,717.77,601.23
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,789.84,663.24
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,861.29,721.47
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,899.55,749.67
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,944.55,781.45
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,974.98,803.16
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,1002.28,822.16
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,1017.23,831.3
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,1028.48,837.83
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,1030.45,836.96
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,1028.45,833.47
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,1017.74,825.38
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,1003.1,814.7
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,982.01,798.11
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,957.16,778.97
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,925.28,756.13
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,890.04,730.8
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,849.99,700.51
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,806.94,667.87
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,757.95,631.31
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,706.73,590.13
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,651.7,544.53
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,595.19,496.43
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,534.7,443.48
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,473.74,388.55
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,410.49,330.19
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,347.93,271.03
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,283.41,209.9
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,221.04,151.42
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,158.69,97.08
