Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,4.95,-4.5,4.5,3.4,0.0
2016,1,22,8,0,0.0,9.0,4.9,-5.0,9.0,6.82,0.0
2016,1,22,8,15,0.0,16.5,4.8,-4.5,16.5,12.54,5.49
2016,1,22,8,30,0.0,24.0,4.7,-4.0,24.0,18.27,10.86
2016,1,22,8,45,0.0,31.5,4.65,-4.0,31.5,24.01,16.25
2016,1,22,9,0,0.0,39.0,4.6,-4.0,39.0,29.77,21.6
2016,1,22,9,15,0.0,47.0,4.55,-4.0,47.0,35.93,27.25
2016,1,22,9,30,0.0,55.0,4.5,-4.0,55.0,42.1,32.86
2016,1,22,9,45,0.0,81.0,4.5,-4.0,81.0,63.9,52.6
2016,1,22,10,0,0.0,107.0,4.5,-4.0,107.0,88.4,74.61
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,83.02,69.59
2016,1,22,10,30,0.0,99.0,4.8,-4.0,99.0,78.39,65.3
2016,1,22,10,45,9.0,144.0,4.95,-4.0,148.5,129.71,111.53
2016,1,22,11,0,18.0,189.0,5.1,-4.0,198.0,183.05,158.9
2016,1,22,11,15,9.0,146.5,5.15,-4.0,151.0,129.33,110.75
2016,1,22,11,30,0.0,104.0,5.2,-4.0,104.0,81.38,67.53
2016,1,22,11,45,0.0,108.5,5.3,-4.0,108.5,85.08,70.8
2016,1,22,12,0,0.0,113.0,5.4,-4.0,113.0,88.78,74.05
2016,1,22,12,15,0.0,111.5,5.4,-4.0,111.5,87.33,72.73
2016,1,22,12,30,0.0,110.0,5.4,-4.0,110.0,85.93,71.47
2016,1,22,12,45,0.0,123.5,5.4,-4.0,123.5,97.24,81.54
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,108.56,91.63
2016,1,22,13,15,0.0,92.0,5.3,-4.0,92.0,70.93,58.14
2016,1,22,13,30,0.0,47.0,5.2,-4.0,47.0,36.02,26.87
2016,1,22,13,45,0.0,62.5,5.15,-4.0,62.5,47.96,37.67
2016,1,22,14,0,0.0,78.0,5.1,-4.0,78.0,59.94,48.5
2016,1,22,14,15,0.0,78.0,5.2,-4.0,78.0,59.93,48.57
2016,1,22,14,30,0.0,78.0,5.3,-4.0,78.0,59.92,48.65
2016,1,22,14,45,0.0,92.0,5.45,-4.0,92.0,70.88,58.64
2016,1,22,15,0,0.0,106.0,5.6,-4.0,106.0,81.71,68.53
2016,1,22,15,15,0.0,95.5,5.6,-4.0,95.5,73.3,61.06
2016,1,22,15,30,0.0,85.0,5.6,-4.0,85.0,65.01,53.65
2016,1,22,15,45,0.0,73.5,5.6,-4.0,73.5,56.09,45.59
2016,1,22,16,0,0.0,62.0,5.6,-4.0,62.0,47.29,37.56
2016,1,22,16,15,0.0,50.0,5.5,-4.0,50.0,38.27,29.24
2016,1,22,16,30,0.0,38.0,5.4,-4.0,38.0,29.04,21.8
2016,1,22,16,45,0.0,27.0,5.3,-4.0,27.0,20.59,13.52
2016,1,22,17,0,0.0,16.0,5.2,-4.0,16.0,12.17,5.11
2016,1,22,17,15,0.0,8.0,5.2,-4.0,8.0,6.07,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.0,4.2,-5.0,12.0,9.14,0.0
2016,1,23,8,0,0.0,24.0,4.3,-5.0,24.0,18.61,9.73
2016,1,23,8,15,0.0,41.5,4.4,-4.5,41.5,37.95,28.09
2016,1,23,8,30,0.0,59.0,4.5,-4.0,59.0,55.61,44.53
2016,1,23,8,45,2.5,77.0,4.6,-3.5,77.5,75.42,62.89
2016,1,23,9,0,5.0,95.0,4.7,-3.0,96.0,94.82,80.64
2016,1,23,9,15,10.5,110.5,4.8,-2.5,114.0,113.58,97.69
2016,1,23,9,30,16.0,126.0,4.9,-2.0,132.0,132.52,114.64
2016,1,23,9,45,8.0,117.5,5.05,-2.0,120.5,109.92,93.87
2016,1,23,10,0,0.0,109.0,5.2,-2.0,109.0,90.31,75.74
2016,1,23,10,15,4.5,136.0,5.25,-1.5,138.5,120.89,102.9
2016,1,23,10,30,9.0,163.0,5.3,-1.0,168.0,151.74,129.91
2016,1,23,10,45,4.5,109.5,5.35,-1.0,112.0,91.84,76.59
2016,1,23,11,0,0.0,56.0,5.4,-1.0,56.0,42.93,32.79
2016,1,23,11,15,154.5,145.0,5.4,-1.0,228.0,321.03,282.82
2016,1,23,11,30,309.0,234.0,5.4,-1.0,400.0,566.05,491.68
2016,1,23,11,45,236.5,248.0,5.4,-1.0,377.0,481.92,418.13
2016,1,23,12,0,164.0,262.0,5.4,-1.0,354.0,422.24,365.29
2016,1,23,12,15,95.0,242.0,5.4,-1.0,295.5,311.01,268.87
2016,1,23,12,30,26.0,222.0,5.4,-1.0,237.0,208.88,178.72
2016,1,23,12,45,52.5,237.5,5.45,-1.0,267.5,259.75,223.54
2016,1,23,13,0,79.0,253.0,5.5,-1.0,298.0,291.06,250.96
2016,1,23,13,15,58.5,238.5,5.45,-1.0,271.5,255.39,219.65
2016,1,23,13,30,38.0,224.0,5.4,-1.0,245.0,222.27,190.6
2016,1,23,13,45,40.0,218.0,5.4,-1.5,239.5,213.66,183.57
2016,1,23,14,0,42.0,212.0,5.4,-2.0,234.0,204.95,176.34
2016,1,23,14,15,44.5,203.0,5.3,-2.0,225.0,193.63,166.44
2016,1,23,14,30,47.0,194.0,5.2,-2.0,216.0,182.2,156.33
2016,1,23,14,45,42.0,179.5,5.15,-2.5,198.5,162.94,139.56
2016,1,23,15,0,37.0,165.0,5.1,-3.0,181.0,144.63,123.54
2016,1,23,15,15,33.0,151.0,5.0,-3.0,164.0,127.91,108.63
2016,1,23,15,30,29.0,137.0,4.9,-3.0,147.0,111.93,94.38
2016,1,23,15,45,25.0,120.0,4.85,-3.0,128.0,94.52,78.9
2016,1,23,16,0,21.0,103.0,4.8,-3.0,109.0,77.95,64.25
2016,1,23,16,15,14.0,85.5,4.7,-3.0,89.5,62.58,50.89
2016,1,23,16,30,7.0,68.0,4.6,-3.0,70.0,49.54,40.99
2016,1,23,16,45,3.5,50.0,4.55,-3.5,51.0,36.81,28.59
2016,1,23,17,0,0.0,32.0,4.5,-4.0,32.0,23.95,15.71
2016,1,23,17,15,0.0,16.0,4.5,-4.0,16.0,12.21,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,255.18,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,516.98,421.66
2016,1,24,8,15,614.5,35.0,2.4,-7.0,122.5,622.99,534.92
2016,1,24,8,30,705.0,43.0,2.5,-6.0,170.0,732.24,630.06
2016,1,24,8,45,759.0,48.0,2.7,-5.0,219.0,806.4,692.19
2016,1,24,9,0,813.0,53.0,2.9,-4.0,268.0,879.63,750.16
2016,1,24,9,15,845.5,57.5,2.9,-3.0,314.5,930.12,786.15
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,978.06,818.49
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.0,1010.13,839.19
2016,1,24,10,0,921.0,68.0,2.9,-1.0,443.0,1027.35,848.53
2016,1,24,10,15,935.5,71.0,2.65,-0.5,478.5,1044.91,855.24
2016,1,24,10,30,950.0,74.0,2.4,0.0,514.0,1058.62,858.7
2016,1,24,10,45,958.5,76.5,2.2,0.0,542.0,1061.68,856.48
2016,1,24,11,0,967.0,79.0,2.0,0.0,570.0,1060.68,851.43
2016,1,24,11,15,973.0,80.5,1.85,0.0,591.0,1051.85,841.74
2016,1,24,11,30,979.0,82.0,1.7,0.0,612.0,1038.96,829.43
2016,1,24,11,45,981.0,83.5,1.55,0.5,624.5,1018.31,810.47
2016,1,24,12,0,983.0,85.0,1.4,1.0,637.0,993.83,789.13
2016,1,24,12,15,983.0,85.0,1.3,1.5,641.0,962.11,763.89
2016,1,24,12,30,983.0,85.0,1.2,2.0,645.0,926.93,736.49
2016,1,24,12,45,764.5,135.0,1.15,2.5,569.0,781.6,630.97
2016,1,24,13,0,546.0,185.0,1.1,3.0,493.0,623.3,509.6
2016,1,24,13,15,752.5,136.5,1.05,3.0,552.0,701.35,571.34
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,741.65,600.29
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,685.65,554.04
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,632.0,509.66
2016,1,24,14,15,928.0,83.5,0.8,4.0,541.0,569.76,458.0
2016,1,24,14,30,916.0,81.0,0.7,4.0,513.0,507.01,404.48
2016,1,24,14,45,898.0,78.5,0.65,4.0,477.5,441.63,347.71
2016,1,24,15,0,880.0,76.0,0.6,4.0,442.0,376.99,289.91
2016,1,24,15,15,856.5,72.5,0.55,3.5,401.5,310.96,230.39
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,246.96,172.4
2016,1,24,15,45,798.5,64.5,0.5,3.0,316.0,182.71,116.7
2016,1,24,16,0,764.0,60.0,0.5,3.0,271.0,122.44,70.83
2016,1,24,16,15,712.5,53.5,0.55,2.5,223.5,64.25,40.47
2016,1,24,16,30,661.0,47.0,0.6,2.0,176.0,43.34,34.59
2016,1,24,16,45,576.0,39.0,0.7,2.0,129.5,35.91,27.29
2016,1,24,17,0,491.0,31.0,0.8,2.0,83.0,28.53,19.53
2016,1,24,17,15,245.5,15.5,0.85,1.5,41.5,12.7,0.25
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,100.0,17.0,1.6,-1.5,26.5,131.99,0.0
2016,1,25,8,0,200.0,34.0,1.8,-1.0,53.0,265.91,216.48
2016,1,25,8,15,255.0,50.0,1.85,-0.5,88.0,337.98,291.41
2016,1,25,8,30,310.0,66.0,1.9,0.0,123.0,413.06,359.53
2016,1,25,8,45,349.0,79.5,1.95,0.0,160.0,471.59,411.25
2016,1,25,9,0,388.0,93.0,2.0,0.0,197.0,530.77,461.4
2016,1,25,9,15,428.5,100.0,1.95,0.0,232.5,582.49,503.2
2016,1,25,9,30,469.0,107.0,1.9,0.0,268.0,633.95,543.37
2016,1,25,9,45,386.0,135.5,1.85,0.5,278.0,589.97,504.64
2016,1,25,10,0,303.0,164.0,1.8,1.0,288.0,519.03,443.96
2016,1,25,10,15,279.0,182.0,1.9,1.5,303.5,514.06,438.21
2016,1,25,10,30,255.0,200.0,2.0,2.0,319.0,507.41,430.58
2016,1,25,10,45,285.0,208.0,2.1,2.5,348.0,540.06,456.17
2016,1,25,11,0,315.0,216.0,2.2,3.0,377.0,571.01,479.82
2016,1,25,11,15,456.5,187.5,2.3,3.5,431.0,687.55,572.54
2016,1,25,11,30,598.0,159.0,2.4,4.0,485.0,785.47,647.03
2016,1,25,11,45,607.5,160.0,2.55,4.5,497.5,778.0,639.82
2016,1,25,12,0,617.0,161.0,2.7,5.0,510.0,767.38,631.33
2016,1,25,12,15,674.5,144.5,2.7,5.0,529.0,777.4,638.74
2016,1,25,12,30,732.0,128.0,2.7,5.0,548.0,780.55,640.92
2016,1,25,12,45,724.5,129.5,2.7,5.5,543.0,744.77,612.77
2016,1,25,13,0,717.0,131.0,2.7,6.0,538.0,707.03,582.42
2016,1,25,13,15,705.0,131.5,2.65,6.0,525.0,663.29,547.57
2016,1,25,13,30,693.0,132.0,2.6,6.0,512.0,618.45,511.33
2016,1,25,13,45,698.0,125.0,2.6,6.0,497.0,575.98,476.7
2016,1,25,14,0,703.0,118.0,2.6,6.0,482.0,531.46,439.47
2016,1,25,14,15,673.5,118.5,2.45,5.5,453.5,474.43,391.39
2016,1,25,14,30,644.0,119.0,2.3,5.0,425.0,419.12,343.68
2016,1,25,14,45,580.5,124.5,2.15,5.0,386.5,356.59,288.96
2016,1,25,15,0,517.0,130.0,2.0,5.0,348.0,295.49,235.26
2016,1,25,15,15,493.5,123.5,1.85,4.5,316.0,247.46,191.78
2016,1,25,15,30,470.0,117.0,1.7,4.0,284.0,201.89,150.57
2016,1,25,15,45,449.0,105.0,1.6,3.5,248.5,155.15,109.8
2016,1,25,16,0,428.0,93.0,1.5,3.0,213.0,111.14,75.03
2016,1,25,16,15,391.5,80.5,1.5,2.5,175.5,69.13,49.69
2016,1,25,16,30,355.0,68.0,1.5,2.0,138.0,50.72,41.39
2016,1,25,16,45,297.0,53.5,1.55,1.5,101.5,40.18,31.26
2016,1,25,17,0,239.0,39.0,1.6,1.0,65.0,29.5,20.59
2016,1,25,17,15,119.5,19.5,1.6,1.0,32.5,14.85,2.64
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,174.96,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,348.73,284.98
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,456.15,389.66
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,568.54,486.69
2016,1,26,8,45,547.5,71.5,2.35,1.5,199.0,647.72,552.56
2016,1,26,9,0,606.0,81.0,2.4,2.0,245.0,726.78,615.27
2016,1,26,9,15,646.5,88.5,2.4,2.5,289.5,785.68,659.34
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,842.7,700.33
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,882.91,727.43
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,920.17,751.78
2016,1,26,10,15,621.5,132.5,2.55,4.5,403.0,826.19,680.31
2016,1,26,10,30,502.0,156.0,2.7,5.0,391.0,722.7,601.2
2016,1,26,10,45,517.0,162.0,2.9,6.0,416.5,737.82,611.57
2016,1,26,11,0,532.0,168.0,3.1,7.0,442.0,750.29,618.87
2016,1,26,11,15,614.0,149.5,3.1,7.5,477.0,806.42,659.19
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,848.93,688.39
2016,1,26,11,45,683.5,138.5,3.15,8.5,520.0,826.32,669.76
2016,1,26,12,0,671.0,146.0,3.2,9.0,528.0,801.14,649.91
2016,1,26,12,15,622.5,163.0,3.1,9.0,520.0,751.86,612.15
2016,1,26,12,30,574.0,180.0,3.0,9.0,512.0,694.86,567.35
2016,1,26,12,45,644.5,156.5,2.95,9.0,527.0,709.43,579.09
2016,1,26,13,0,715.0,133.0,2.9,9.0,542.0,708.33,578.28
2016,1,26,13,15,693.5,136.5,2.65,8.5,526.5,660.83,540.46
2016,1,26,13,30,672.0,140.0,2.4,8.0,511.0,612.91,502.11
2016,1,26,13,45,677.5,132.5,2.2,8.0,496.0,571.22,467.69
2016,1,26,14,0,683.0,125.0,2.0,8.0,481.0,527.46,430.83
2016,1,26,14,15,623.5,134.0,1.85,7.5,447.5,463.5,377.97
2016,1,26,14,30,564.0,143.0,1.7,7.0,414.0,398.59,323.72
2016,1,26,14,45,393.0,162.0,1.6,7.0,344.5,308.85,249.61
2016,1,26,15,0,222.0,181.0,1.5,7.0,275.0,225.53,181.84
2016,1,26,15,15,191.0,173.0,1.5,6.5,249.0,193.04,154.42
2016,1,26,15,30,160.0,165.0,1.5,6.0,223.0,163.95,130.02
2016,1,26,15,45,153.0,145.0,1.5,5.5,195.0,133.72,104.19
2016,1,26,16,0,146.0,125.0,1.5,5.0,167.0,104.9,80.59
2016,1,26,16,15,128.5,104.5,1.5,4.5,137.0,76.9,60.2
2016,1,26,16,30,111.0,84.0,1.5,4.0,107.0,59.34,48.98
2016,1,26,16,45,85.5,63.5,1.5,3.5,78.0,45.55,35.93
2016,1,26,17,0,60.0,43.0,1.5,3.0,49.0,31.49,22.31
2016,1,26,17,15,30.0,24.5,1.5,3.0,27.5,18.4,5.87
2016,1,26,17,30,0.0,6.0,1.5,3.0,6.0,4.72,0.0
2016,1,26,17,45,0.0,3.0,1.5,3.0,3.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,46.5,19.0,1.95,2.0,23.5,79.54,6.4
2016,1,27,8,0,93.0,38.0,2.0,2.0,47.0,163.33,131.93
2016,1,27,8,15,134.5,58.0,2.25,2.5,79.0,227.69,194.66
2016,1,27,8,30,176.0,78.0,2.5,3.0,111.0,292.56,253.69
2016,1,27,8,45,225.0,94.0,2.8,3.5,148.0,358.33,312.18
2016,1,27,9,0,274.0,110.0,3.1,4.0,185.0,425.97,370.49
2016,1,27,9,15,319.5,117.5,3.25,4.0,218.5,478.26,415.17
2016,1,27,9,30,365.0,125.0,3.4,4.0,252.0,555.65,478.64
2016,1,27,9,45,303.5,149.5,3.55,4.5,263.5,503.24,432.62
2016,1,27,10,0,242.0,174.0,3.7,5.0,275.0,471.4,403.19
2016,1,27,10,15,245.0,189.0,3.6,5.0,298.5,488.96,416.41
2016,1,27,10,30,248.0,204.0,3.5,5.0,322.0,505.19,428.19
2016,1,27,10,45,396.0,185.0,3.45,5.5,385.0,644.96,541.45
2016,1,27,11,0,544.0,166.0,3.4,6.0,448.0,760.1,630.68
2016,1,27,11,15,330.5,210.5,3.3,6.0,384.0,569.51,475.69
2016,1,27,11,30,117.0,255.0,3.2,6.0,320.0,364.98,305.26
2016,1,27,11,45,266.5,241.5,3.1,6.5,393.0,523.15,436.32
2016,1,27,12,0,416.0,228.0,3.0,7.0,466.0,630.09,521.11
2016,1,27,12,15,591.0,174.0,2.95,7.0,515.0,727.74,598.25
2016,1,27,12,30,766.0,120.0,2.9,7.0,564.0,801.55,653.42
2016,1,27,12,45,759.5,121.0,2.9,7.0,559.5,764.96,625.39
2016,1,27,13,0,753.0,122.0,2.9,7.0,555.0,726.24,596.19
2016,1,27,13,15,754.5,118.5,2.85,7.0,545.5,686.57,564.79
2016,1,27,13,30,756.0,115.0,2.8,7.0,536.0,644.65,531.07
2016,1,27,13,45,690.5,129.0,2.75,7.0,504.0,576.5,475.5
2016,1,27,14,0,625.0,143.0,2.7,7.0,472.0,511.72,421.92
2016,1,27,14,15,670.0,122.5,2.6,6.5,459.5,477.44,392.77
2016,1,27,14,30,715.0,102.0,2.5,6.0,447.0,436.95,356.83
2016,1,27,14,45,629.0,115.0,2.45,6.0,403.5,368.58,297.47
2016,1,27,15,0,543.0,128.0,2.4,6.0,360.0,303.27,240.66
2016,1,27,15,15,512.0,124.5,2.2,5.5,327.5,253.96,196.19
2016,1,27,15,30,481.0,121.0,2.0,5.0,295.0,207.82,154.76
2016,1,27,15,45,468.5,107.0,1.8,4.5,259.5,160.06,112.75
2016,1,27,16,0,456.0,93.0,1.6,4.0,224.0,114.06,76.08
2016,1,27,16,15,542.5,73.5,1.5,3.5,203.5,71.94,49.43
2016,1,27,16,30,629.0,54.0,1.4,3.0,183.0,45.17,36.2
2016,1,27,16,45,552.0,44.5,1.3,2.5,136.5,37.3,28.62
2016,1,27,17,0,475.0,35.0,1.2,2.0,90.0,29.41,20.69
2016,1,27,17,15,324.0,23.5,1.2,1.5,52.5,19.56,7.8
2016,1,27,17,30,173.0,12.0,1.2,1.0,15.0,9.44,0.0
2016,1,27,17,45,86.5,6.0,1.25,1.0,7.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,170.5,18.5,1.4,-0.5,35.5,197.82,46.59
2016,1,28,8,0,341.0,37.0,1.5,0.0,71.0,384.48,315.58
2016,1,28,8,15,434.5,49.0,1.35,0.0,116.5,491.94,416.67
2016,1,28,8,30,528.0,61.0,1.2,0.0,162.0,603.81,510.39
2016,1,28,8,45,326.5,89.0,1.05,0.5,156.5,463.51,397.77
2016,1,28,9,0,125.0,117.0,0.9,1.0,151.0,275.29,237.77
2016,1,28,9,15,145.0,132.0,0.85,1.5,178.0,309.99,268.29
2016,1,28,9,30,165.0,147.0,0.8,2.0,205.0,345.18,296.78
2016,1,28,9,45,220.0,159.5,0.75,2.5,246.5,434.1,368.55
2016,1,28,10,0,275.0,172.0,0.7,3.0,288.0,501.33,420.35
2016,1,28,10,15,261.0,189.5,0.7,3.5,306.0,505.36,420.29
2016,1,28,10,30,247.0,207.0,0.7,4.0,324.0,507.83,419.76
2016,1,28,10,45,287.5,213.5,0.7,4.5,357.5,549.05,450.78
2016,1,28,11,0,328.0,220.0,0.7,5.0,391.0,588.48,479.35
2016,1,28,11,15,273.0,237.5,0.85,5.0,384.0,546.36,445.92
2016,1,28,11,30,218.0,255.0,1.0,5.0,377.0,482.1,396.08
2016,1,28,11,45,202.0,262.5,1.2,5.0,377.5,465.97,384.18
2016,1,28,12,0,186.0,270.0,1.4,5.0,378.0,449.76,371.51
2016,1,28,12,15,130.5,267.0,1.4,5.0,343.0,387.47,320.37
2016,1,28,12,30,75.0,264.0,1.4,5.0,308.0,310.21,256.9
2016,1,28,12,45,158.5,265.5,1.4,5.0,357.5,389.67,323.36
2016,1,28,13,0,242.0,267.0,1.4,5.0,407.0,443.73,367.22
2016,1,28,13,15,430.0,213.5,1.4,5.0,456.5,540.5,445.3
2016,1,28,13,30,618.0,160.0,1.4,5.0,506.0,596.7,489.31
2016,1,28,13,45,690.5,132.0,1.45,5.0,507.5,579.96,475.43
2016,1,28,14,0,763.0,104.0,1.5,5.0,509.0,552.48,452.82
2016,1,28,14,15,728.0,107.0,1.35,5.0,478.0,493.15,402.43
2016,1,28,14,30,693.0,110.0,1.2,5.0,447.0,434.79,352.16
2016,1,28,14,45,458.5,147.5,1.1,5.0,364.5,323.27,260.93
2016,1,28,15,0,224.0,185.0,1.0,5.0,282.0,229.45,185.6
2016,1,28,15,15,211.0,172.0,0.95,4.5,257.0,197.9,158.48
2016,1,28,15,30,198.0,159.0,0.9,4.0,232.0,167.95,132.42
2016,1,28,15,45,193.0,140.0,0.85,3.5,204.0,136.68,105.4
2016,1,28,16,0,188.0,121.0,0.8,3.0,176.0,106.51,80.72
2016,1,28,16,15,173.5,102.0,0.8,2.5,146.0,76.96,59.94
2016,1,28,16,30,159.0,83.0,0.8,2.0,116.0,59.08,49.21
2016,1,28,16,45,135.5,63.5,0.85,2.0,87.0,45.92,36.62
2016,1,28,17,0,112.0,44.0,0.9,2.0,58.0,32.42,23.49
2016,1,28,17,15,56.0,27.0,0.9,1.5,34.0,20.27,9.2
2016,1,28,17,30,0.0,10.0,0.9,1.0,10.0,7.87,0.0
2016,1,28,17,45,0.0,5.0,0.95,1.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.0,233.77,77.95
2016,1,29,8,0,439.0,31.0,3.0,1.0,76.0,462.91,381.23
2016,1,29,8,15,531.5,39.5,3.15,1.5,122.0,567.25,481.47
2016,1,29,8,30,624.0,48.0,3.3,2.0,168.0,665.62,566.74
2016,1,29,8,45,683.0,53.0,3.45,3.0,216.0,743.32,630.13
2016,1,29,9,0,742.0,58.0,3.6,4.0,264.0,820.38,689.69
2016,1,29,9,15,778.5,62.0,3.9,4.5,309.5,873.4,730.3
2016,1,29,9,30,815.0,66.0,4.2,5.0,355.0,924.16,768.58
2016,1,29,9,45,841.0,68.5,4.5,5.5,396.0,959.83,795.01
2016,1,29,10,0,867.0,71.0,4.8,6.0,437.0,992.27,818.66
2016,1,29,10,15,629.5,128.0,4.85,6.0,405.0,831.33,694.7
2016,1,29,10,30,392.0,185.0,4.9,6.0,373.0,624.21,528.92
2016,1,29,10,45,661.0,131.0,4.95,6.0,469.0,856.22,714.19
2016,1,29,11,0,930.0,77.0,5.0,6.0,565.0,1026.28,840.41
2016,1,29,11,15,938.0,78.0,5.0,6.0,586.0,1019.56,833.07
2016,1,29,11,30,946.0,79.0,5.0,6.0,607.0,1008.85,824.23
2016,1,29,11,45,952.5,79.0,5.0,6.5,620.5,991.49,809.17
2016,1,29,12,0,959.0,79.0,5.0,7.0,634.0,970.22,791.47
2016,1,29,12,15,960.5,79.0,4.95,7.0,639.0,940.7,768.88
2016,1,29,12,30,962.0,79.0,4.9,7.0,644.0,907.68,743.8
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.0,869.33,715.08
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,827.85,683.92
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,780.7,647.96
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,731.12,608.23
2016,1,29,13,45,948.5,75.0,4.8,7.0,595.5,677.26,563.54
2016,1,29,14,0,942.0,74.0,4.8,7.0,576.0,621.68,516.34
2016,1,29,14,15,931.0,72.5,4.65,6.5,549.0,561.81,464.77
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,501.22,411.07
2016,1,29,14,45,906.0,69.0,4.4,6.0,488.5,438.49,353.49
2016,1,29,15,0,892.0,67.0,4.3,6.0,455.0,375.94,294.71
2016,1,29,15,15,870.5,64.5,3.95,5.5,415.5,310.27,232.93
2016,1,29,15,30,849.0,62.0,3.6,5.0,376.0,246.54,173.2
2016,1,29,15,45,820.5,58.0,3.25,5.0,332.0,182.39,115.89
2016,1,29,16,0,792.0,54.0,2.9,5.0,288.0,121.43,68.44
2016,1,29,16,15,745.0,49.5,2.55,4.0,241.0,62.9,38.01
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,41.94,33.26
2016,1,29,16,45,625.5,38.5,1.9,2.0,147.0,35.76,27.34
2016,1,29,17,0,553.0,32.0,1.6,1.0,100.0,29.65,21.17
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,20.6,10.21
2016,1,29,17,30,258.0,13.0,1.5,0.0,20.0,10.23,0.0
2016,1,29,17,45,129.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,241.33,100.45
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,477.12,391.77
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,579.59,486.45
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,685.21,573.98
2016,1,30,8,45,704.5,47.5,1.55,1.5,218.0,756.97,630.99
2016,1,30,9,0,758.0,52.0,1.6,2.0,265.0,828.24,684.69
2016,1,30,9,15,792.5,55.5,1.8,2.5,310.0,878.68,722.37
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,926.92,757.35
2016,1,30,9,45,852.0,61.0,2.25,4.0,395.5,949.45,772.0
2016,1,30,10,0,877.0,63.0,2.5,5.0,436.0,980.03,792.23
2016,1,30,10,15,893.0,65.0,2.65,5.5,471.0,998.25,803.51
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,1012.81,812.24
2016,1,30,10,45,920.5,68.0,2.95,6.5,534.0,1017.67,814.13
2016,1,30,11,0,932.0,69.0,3.1,7.0,562.0,1018.61,813.4
2016,1,30,11,15,938.5,70.0,3.15,7.0,582.5,1010.65,807.06
2016,1,30,11,30,945.0,71.0,3.2,7.0,603.0,998.73,798.15
2016,1,30,11,45,684.0,151.5,3.25,7.5,541.0,843.53,683.61
2016,1,30,12,0,423.0,232.0,3.3,8.0,479.0,661.33,541.37
2016,1,30,12,15,689.0,152.5,3.3,8.0,558.0,801.82,653.69
2016,1,30,12,30,955.0,73.0,3.3,8.0,637.0,895.74,721.95
2016,1,30,12,45,953.0,73.0,3.35,8.5,633.5,856.91,691.7
2016,1,30,13,0,951.0,73.0,3.4,9.0,630.0,815.11,660.34
2016,1,30,13,15,946.5,72.5,3.4,9.0,618.5,768.18,625.9
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,718.91,587.9
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,665.11,544.43
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,609.73,498.55
2016,1,30,14,15,916.0,68.5,3.25,9.0,541.5,550.69,448.06
2016,1,30,14,30,905.0,67.0,3.1,9.0,515.0,490.98,395.62
2016,1,30,14,45,890.0,65.5,3.0,9.0,481.5,429.24,340.23
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,367.79,283.7
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,304.16,224.92
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,240.39,166.26
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.0,177.7,111.67
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,119.18,67.23
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,62.68,38.05
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,42.45,33.5
2016,1,30,16,45,583.0,39.5,1.45,4.5,143.5,36.31,27.61
2016,1,30,17,0,504.0,33.0,1.4,4.0,97.0,30.26,21.53
2016,1,30,17,15,361.5,23.0,1.45,3.5,58.5,20.88,10.83
2016,1,30,17,30,219.0,13.0,1.5,3.0,20.0,10.23,0.0
2016,1,30,17,45,109.5,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,183.0,18.0,2.05,1.5,38.0,210.9,102.08
2016,1,31,8,0,366.0,36.0,2.1,2.0,76.0,406.21,336.65
2016,1,31,8,15,457.5,45.5,2.15,2.5,120.0,509.85,432.01
2016,1,31,8,30,549.0,55.0,2.2,3.0,164.0,617.61,522.99
2016,1,31,8,45,607.5,61.5,2.25,3.5,210.5,693.87,584.7
2016,1,31,9,0,666.0,68.0,2.3,4.0,257.0,770.26,643.57
2016,1,31,9,15,704.0,72.5,2.4,4.5,301.0,823.55,682.83
2016,1,31,9,30,742.0,77.0,2.5,5.0,345.0,875.05,719.55
2016,1,31,9,45,774.5,79.0,2.65,6.0,386.0,908.12,740.83
2016,1,31,10,0,807.0,81.0,2.8,7.0,427.0,946.36,765.5
2016,1,31,10,15,825.5,83.5,2.95,7.5,461.5,967.77,778.95
2016,1,31,10,30,844.0,86.0,3.1,8.0,496.0,985.53,789.86
2016,1,31,10,45,633.0,145.5,3.3,9.0,462.5,845.32,684.91
2016,1,31,11,0,422.0,205.0,3.5,10.0,429.0,685.69,560.42
2016,1,31,11,15,483.5,195.0,3.6,10.5,461.5,724.01,590.56
2016,1,31,11,30,545.0,185.0,3.7,11.0,494.0,758.1,615.82
2016,1,31,11,45,468.0,213.5,3.85,11.5,483.0,700.61,568.74
2016,1,31,12,0,391.0,242.0,4.0,12.0,472.0,623.59,507.45
2016,1,31,12,15,451.0,226.5,4.1,12.5,493.5,662.27,537.22
2016,1,31,12,30,511.0,211.0,4.2,13.0,515.0,676.28,547.78
2016,1,31,12,45,562.5,192.0,4.35,13.5,525.5,673.96,546.12
2016,1,31,13,0,614.0,173.0,4.5,14.0,536.0,673.68,545.59
2016,1,31,13,15,756.0,131.0,4.5,14.0,569.0,703.12,569.15
2016,1,31,13,30,898.0,89.0,4.5,14.0,602.0,707.93,573.08
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.0,660.06,534.17
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,605.04,489.09
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,546.72,439.72
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,487.88,388.64
2016,1,31,14,45,759.0,94.0,4.3,14.0,453.5,403.24,316.89
2016,1,31,15,0,658.0,105.0,4.2,14.0,396.0,328.86,253.22
2016,1,31,15,15,623.0,105.0,4.1,13.5,361.5,274.28,204.65
2016,1,31,15,30,588.0,105.0,4.0,13.0,327.0,223.22,159.4
2016,1,31,15,45,562.5,96.0,3.95,13.0,288.5,170.36,114.01
2016,1,31,16,0,537.0,87.0,3.9,13.0,250.0,120.69,75.99
2016,1,31,16,15,573.5,70.5,3.8,12.5,219.0,70.48,45.91
2016,1,31,16,30,610.0,54.0,3.7,12.0,188.0,44.89,34.72
2016,1,31,16,45,525.0,46.5,3.65,11.5,142.5,38.6,28.82
2016,1,31,17,0,440.0,39.0,3.6,11.0,97.0,32.4,22.77
2016,1,31,17,15,302.0,27.0,3.5,10.5,59.0,22.29,11.96
2016,1,31,17,30,164.0,15.0,3.4,10.0,21.0,11.8,0.0
2016,1,31,17,45,82.0,7.5,3.35,10.0,10.5,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,19.5,2.85,7.5,36.0,178.43,94.29
2016,2,1,8,0,292.0,39.0,2.9,8.0,72.0,347.54,285.46
2016,2,1,8,15,381.0,50.0,2.95,8.5,114.0,447.39,375.82
2016,2,1,8,30,470.0,61.0,3.0,9.0,156.0,552.82,464.71
2016,2,1,8,45,537.5,67.0,3.05,9.5,201.5,635.67,531.74
2016,2,1,9,0,605.0,73.0,3.1,10.0,247.0,718.84,596.05
2016,2,1,9,15,644.0,78.0,3.25,10.5,289.5,772.94,636.23
2016,2,1,9,30,683.0,83.0,3.4,11.0,332.0,825.4,674.05
2016,2,1,9,45,723.5,83.5,3.55,12.0,373.0,871.18,704.66
2016,2,1,10,0,764.0,84.0,3.7,13.0,414.0,907.51,727.66
2016,2,1,10,15,424.0,150.0,3.8,13.5,335.5,643.11,526.35
2016,2,1,10,30,84.0,216.0,3.9,14.0,257.0,308.26,252.36
2016,2,1,10,45,193.5,224.0,4.05,14.5,325.5,444.02,364.45
2016,2,1,11,0,303.0,232.0,4.2,15.0,394.0,577.99,469.7
2016,2,1,11,15,298.0,242.5,4.3,15.5,407.0,575.91,465.76
2016,2,1,11,30,293.0,253.0,4.4,16.0,420.0,572.46,461.53
