Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,574.0,175.0,4.5,16.5,511.0,757.57,607.23
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,910.52,717.07
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,884.11,697.05
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,854.4,675.87
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,627.61,503.07
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,391.88,313.45
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,568.51,457.62
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,686.19,549.82
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,634.73,508.09
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,582.08,465.22
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,340.62,273.07
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,119.36,93.41
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,269.31,211.76
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,351.57,265.96
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,291.12,211.7
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,230.49,157.94
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,171.89,108.3
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,117.54,67.86
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,65.99,41.09
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,47.34,36.32
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,40.89,30.37
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,34.51,24.25
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,23.85,13.32
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.52,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,175.83,102.97
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,337.26,281.0
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,433.33,368.67
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,534.89,455.34
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,612.07,517.72
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,688.21,576.33
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,745.07,618.41
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,800.19,657.78
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,493.01,414.77
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,105.92,85.03
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,103.58,83.34
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,101.81,81.65
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,115.07,92.52
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,128.31,103.26
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,122.52,98.24
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,117.17,93.65
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,152.91,123.39
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,188.74,152.72
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,167.71,135.09
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,147.83,118.51
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,137.05,109.58
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,126.7,101.0
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,122.49,97.57
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,118.36,94.23
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,130.13,104.17
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,141.53,113.77
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,134.81,108.31
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,128.28,103.03
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,109.24,87.28
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,90.82,71.98
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,82.39,65.13
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,74.07,58.3
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,119.17,85.46
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,126.8,82.91
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,80.47,56.81
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,61.98,50.43
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,50.9,40.1
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,39.65,29.42
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,27.4,16.9
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,15.38,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.79,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.02,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,5.3,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,8.72,1.77
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,12.15,4.82
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,15.97,8.15
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,19.8,11.46
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,12.17,4.84
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.56,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,4.94,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,5.33,0.0
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,23.68,14.49
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,42.15,30.08
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,45.26,32.56
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,48.36,35.03
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,70.97,53.85
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,95.69,74.31
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,79.65,60.8
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,64.67,48.24
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,55.38,40.51
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,46.1,32.8
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,30.29,19.6
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,14.54,6.46
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,67.0,50.0
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,122.49,95.63
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,112.2,87.25
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,102.15,79.11
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,103.53,80.37
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,104.84,81.58
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,78.6,60.04
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,52.95,38.82
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,48.29,35.11
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,43.65,31.36
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,38.63,27.18
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,33.62,22.97
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,27.85,18.07
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,22.09,13.95
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,16.73,9.09
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,11.39,4.22
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,7.2,0.22
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.02,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.57,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,6.29,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,72.43,44.23
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,129.23,105.16
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,177.01,149.27
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,224.3,191.74
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,263.49,225.76
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,302.82,258.82
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,421.89,358.72
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,522.95,440.52
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,538.2,450.12
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,551.45,458.53
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,749.78,613.22
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,935.43,746.23
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,622.61,510.06
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,252.26,206.82
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,376.96,311.48
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,475.03,390.14
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,334.95,275.33
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,205.28,166.94
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,457.8,376.17
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,654.47,527.54
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,538.41,434.59
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,431.88,349.75
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,364.92,297.15
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,290.13,237.06
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,285.47,233.88
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,279.44,229.07
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,205.29,167.99
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,133.88,108.65
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,135.68,110.46
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,136.52,111.21
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,115.31,93.68
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,95.57,77.42
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,83.61,67.29
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,71.86,57.22
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,59.98,47.01
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,48.64,38.98
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,37.4,28.47
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,25.99,17.74
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,16.01,8.02
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,6.07,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.15,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,139.78,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,356.29,254.87
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,520.95,441.86
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,622.75,536.16
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,726.71,626.41
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,804.51,690.42
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,881.56,750.88
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,931.94,788.94
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,979.81,823.98
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,1005.21,839.63
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,1038.5,861.0
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,1056.05,869.76
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,1069.71,875.74
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,1074.27,875.73
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,1074.68,872.96
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,1066.07,865.5
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,1053.28,855.26
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,1033.79,838.82
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,1010.24,819.67
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,978.58,795.27
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,943.27,768.37
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,903.09,738.37
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,859.64,705.91
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,810.58,668.69
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,758.95,628.32
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,702.55,580.87
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,644.37,531.04
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,582.83,478.93
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,520.41,424.41
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,454.86,364.97
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,389.58,304.27
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,323.1,242.03
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,258.01,181.14
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,189.49,120.24
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,126.32,71.36
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,65.51,40.29
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,44.93,36.32
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,39.58,31.18
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,34.32,25.91
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,25.76,17.04
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,17.36,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,7.47,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,11.02,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,160.82,118.02
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,300.55,257.67
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,363.14,315.69
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,428.03,372.25
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,473.93,410.02
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,519.37,445.47
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,552.71,469.41
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,584.48,491.15
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,728.34,597.31
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,865.05,688.69
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,834.87,661.52
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,788.84,626.0
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,786.47,622.78
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,781.27,617.0
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,791.09,624.06
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,797.7,628.72
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,813.27,639.88
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,815.59,641.71
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,879.79,687.09
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,927.97,720.02
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,887.53,691.22
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,844.14,661.51
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,796.06,628.56
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,745.56,591.85
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,689.77,549.38
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,632.61,504.61
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,572.46,456.91
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,511.58,406.72
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,385.54,306.13
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,274.91,219.03
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,284.82,217.22
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,254.58,177.62
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,190.0,121.37
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,128.85,74.91
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,70.52,45.37
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,51.03,41.7
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,41.9,33.08
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,36.83,27.97
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,27.51,18.55
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.29,1.76
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,8.65,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.15,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,10.64,2.58
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,18.29,10.33
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,27.12,18.54
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,35.97,26.71
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,46.01,35.8
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,56.42,45.07
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,82.6,68.21
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,109.14,91.29
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,129.47,108.68
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,149.77,125.75
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,154.67,129.59
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,159.8,133.65
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,145.94,121.1
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,133.14,109.57
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,169.57,140.83
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,205.86,171.59
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,196.93,163.45
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,188.52,155.9
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,216.81,179.92
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,262.74,218.29
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,254.26,211.07
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,246.03,204.2
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,263.9,219.35
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,279.69,232.54
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,278.03,231.16
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,274.87,228.42
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,291.2,241.69
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,291.9,241.23
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,265.69,218.2
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,238.93,194.35
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,223.07,178.03
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,195.72,151.03
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,157.58,117.93
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,120.84,88.54
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,84.49,64.96
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,65.73,55.39
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,53.75,44.07
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,41.36,32.19
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,29.13,20.16
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,16.64,2.93
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,8.65,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,157.49,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,352.32,271.18
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,492.86,412.22
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,587.59,493.55
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,685.59,572.14
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,490.28,419.09
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,225.51,193.9
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,208.4,178.86
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,190.88,162.11
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,215.58,182.53
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,240.12,202.33
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,218.58,182.76
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,178.14,147.55
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,191.87,158.77
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,205.5,169.69
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,181.57,149.4
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,159.13,130.37
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,200.92,165.72
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,262.69,216.87
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,408.9,338.97
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,544.21,447.23
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,279.58,233.24
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,45.34,33.4
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,116.56,94.79
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,190.62,157.47
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,167.52,137.91
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,145.64,119.53
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,116.27,94.76
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,88.08,70.81
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,114.75,93.82
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,139.73,115.1
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,72.74,57.85
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,6.85,0.42
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,6.08,0.0
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,5.32,0.0
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,38.52,24.89
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,63.82,53.51
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,52.1,42.52
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,43.75,34.43
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,31.7,22.53
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,19.65,6.09
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,10.23,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.15,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.29,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,17.18,8.2
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,30.85,21.4
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,47.47,36.7
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,63.35,51.25
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,80.1,66.28
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,96.55,80.79
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,218.03,190.97
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,348.13,305.06
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,418.63,365.08
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,513.13,443.24
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,618.82,531.84
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,750.19,637.5
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,916.51,765.77
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,1043.88,859.15
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,798.0,670.11
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,502.58,425.31
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,328.62,279.76
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,134.99,111.76
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,128.69,106.47
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,122.62,101.21
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,126.52,104.59
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,130.39,107.94
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,146.5,121.95
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,162.16,135.52
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,116.55,96.28
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,73.24,58.73
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,56.49,44.26
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,39.87,29.75
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,93.3,76.87
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,144.88,121.8
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,124.15,104.0
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,105.03,87.78
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,92.93,77.31
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,81.02,66.89
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,68.62,56.02
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,56.97,47.9
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,45.14,36.63
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,33.2,25.12
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,22.5,14.67
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,11.42,2.01
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,5.9,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,76.28,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,198.07,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,352.32,286.33
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,490.86,423.32
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,587.86,509.9
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,687.49,593.9
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,754.55,648.95
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,820.92,701.24
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,873.4,739.3
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,923.74,774.53
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,956.7,797.54
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,995.68,824.9
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,1015.99,837.72
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,1032.42,847.89
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,1034.85,848.36
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,1033.2,846.18
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,1027.82,841.5
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,1018.34,834.03
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,999.56,819.92
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,976.96,803.19
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,948.65,782.63
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,916.78,759.71
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,880.1,733.11
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,840.09,703.73
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,679.02,573.8
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,511.14,434.26
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,597.41,507.46
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,635.54,537.7
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,487.49,412.11
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,351.02,296.49
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,273.4,230.13
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,215.2,180.86
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,261.65,208.57
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,258.33,186.73
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,193.69,127.97
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,131.03,78.45
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,70.69,47.38
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,52.13,43.55
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,45.86,37.54
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,39.57,31.29
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,30.71,22.3
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,21.95,10.23
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,9.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,119.57,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,283.42,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,436.71,358.86
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,580.78,500.72
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,673.25,583.11
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,767.29,661.78
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,834.34,715.26
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,900.25,765.42
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,947.25,798.44
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,991.61,828.46
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,1010.94,840.96
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,1038.38,859.59
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,1055.59,868.12
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,1068.88,873.88
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,1072.21,874.55
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,1071.39,872.5
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,1062.88,865.14
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,1050.17,855.02
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,1030.3,838.45
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,1006.4,819.2
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,975.29,795.89
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,940.51,770.0
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,900.16,739.03
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,856.61,705.67
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,807.71,669.07
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,756.24,628.9
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,700.42,583.25
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,642.88,534.98
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,581.38,481.63
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,518.97,426.03
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,454.15,367.11
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,389.59,306.82
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,323.12,244.13
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,255.78,180.98
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,189.82,121.99
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,127.04,73.53
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,66.54,43.57
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,49.02,40.52
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,43.82,35.49
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,38.69,30.32
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,30.25,21.84
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.93,11.0
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,9.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
