Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.15,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.07,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,14.47,6.61
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,22.9,14.78
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,33.29,24.48
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,45.28,35.58
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,56.62,45.95
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,67.88,56.11
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,34.39,25.66
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,5.32,0.0
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,161.63,141.94
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,368.53,319.22
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,297.86,255.7
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,251.04,213.5
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,192.34,162.92
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,159.21,133.78
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,212.46,179.34
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,288.7,242.12
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,323.17,269.91
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,356.02,296.24
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,538.65,446.04
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,685.73,560.51
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,471.82,391.81
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,260.8,217.68
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,310.43,261.33
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,367.51,308.84
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,344.29,289.6
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,321.41,270.81
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,365.5,307.68
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,391.57,326.92
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,389.37,320.08
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,370.77,296.09
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,308.88,238.13
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,249.09,182.37
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,188.66,128.42
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,130.85,83.13
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,76.29,54.71
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,60.34,51.08
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,52.76,43.91
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,45.09,36.42
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,34.94,26.27
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,24.78,13.97
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,11.8,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,146.52,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,344.4,77.75
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,491.14,412.81
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,630.81,548.62
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,720.05,629.05
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,810.63,705.83
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,875.25,759.7
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,928.23,802.3
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,973.59,834.36
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,1016.43,863.34
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,1045.98,883.52
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,1071.98,900.88
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,1088.19,908.61
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,1100.34,913.41
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,1104.05,913.76
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,1103.44,911.18
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,1093.84,900.61
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,1079.9,887.2
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,1059.28,871.34
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,1034.47,852.6
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,1002.31,826.48
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,966.33,797.75
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,924.04,766.28
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,878.61,732.3
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,828.71,694.66
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,776.1,653.3
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,719.26,606.05
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,660.4,555.87
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,597.45,500.86
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,533.43,443.2
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,466.9,382.35
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,400.2,319.43
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,332.05,253.59
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,264.96,189.03
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,197.17,127.69
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,131.94,76.97
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,64.79,42.72
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,48.11,39.96
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,43.19,35.24
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,38.33,30.38
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,30.63,22.63
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,23.08,13.36
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,9.83,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,66.55,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,185.4,69.23
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,298.03,257.15
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,398.78,355.67
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,472.99,423.78
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,550.02,490.95
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,618.5,548.79
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,682.31,600.63
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,814.91,703.74
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,940.35,795.49
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,808.27,689.04
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,628.66,542.86
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,851.75,718.95
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,1030.57,845.28
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,933.34,769.16
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,813.44,678.41
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,775.52,645.64
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,735.12,609.92
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,613.37,512.11
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,496.31,416.38
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,486.17,407.86
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,475.4,397.97
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,448.93,375.99
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,423.14,354.65
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,414.09,347.82
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,403.56,339.48
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,259.3,219.52
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,135.4,113.35
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,133.17,111.92
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,130.9,110.14
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,124.07,104.43
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,117.34,98.8
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,87.6,72.83
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,58.36,47.0
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,51.38,40.89
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,44.42,34.71
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,37.86,28.83
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,31.31,24.14
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,24.78,17.91
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,18.27,11.61
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,12.15,5.61
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,6.06,0.0
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.15,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.57,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.02,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,7.58,0.96
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,12.15,5.33
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,17.5,10.36
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,22.86,15.38
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,28.23,20.35
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,33.62,25.27
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,40.95,31.84
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,48.29,38.35
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,67.12,55.21
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,87.93,73.67
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,83.6,69.6
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,79.68,65.95
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,89.42,74.47
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,99.16,82.93
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,142.19,120.55
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,186.05,158.12
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,186.8,158.44
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,187.62,158.98
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,220.74,187.57
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,271.46,230.48
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,234.15,198.6
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,216.32,183.41
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,150.2,126.65
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,88.44,72.83
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,115.42,96.68
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,142.17,120.05
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,77.53,63.4
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,15.29,8.09
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,226.69,189.43
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,385.66,309.36
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,229.29,182.86
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,120.35,101.0
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,106.61,89.64
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,93.59,78.56
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,79.14,65.9
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,65.94,56.75
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,52.88,44.34
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,39.67,31.62
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,27.66,19.91
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,15.25,7.37
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,7.6,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,53.82,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,161.81,88.32
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,279.43,234.53
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,391.41,339.05
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,461.3,402.3
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,533.24,464.65
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,596.33,517.39
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,669.44,576.49
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,819.31,693.32
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,962.82,799.67
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,997.26,820.97
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,1016.03,831.12
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,1034.11,839.34
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,1048.36,844.65
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,1054.89,844.99
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,1057.28,842.56
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,1048.87,834.08
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,1036.33,823.19
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,1016.71,806.01
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,993.11,786.31
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,962.5,763.98
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,928.3,739.18
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,888.47,709.03
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,845.51,676.66
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,796.9,641.27
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,745.84,602.16
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,690.33,557.86
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,633.2,511.15
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,572.43,459.99
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,510.86,406.75
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,387.82,306.96
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,282.39,223.84
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,173.91,137.33
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,88.19,70.48
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,132.38,91.17
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,126.93,74.23
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,68.95,47.75
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,51.43,41.81
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,46.39,37.24
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,41.44,32.53
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,33.12,24.43
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,24.86,15.52
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,12.21,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,95.76,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,255.1,160.79
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,395.52,331.81
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,535.49,454.5
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,624.93,530.05
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,716.67,603.64
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,790.69,660.75
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,857.78,710.54
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,906.01,743.62
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,951.73,774.07
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,992.35,800.16
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,1017.34,814.71
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,1035.43,825.46
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,1049.67,833.63
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,1054.54,834.35
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,1055.3,832.46
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,1047.4,825.31
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,1035.34,815.54
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,1016.28,800.11
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,993.23,782.12
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,963.45,760.96
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,930.01,737.27
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,888.65,706.58
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,844.44,673.82
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,796.23,638.9
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,745.52,600.06
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,689.72,555.71
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,632.54,509.17
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,572.21,459.74
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,511.11,407.96
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,447.31,351.7
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,382.95,293.57
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,317.1,233.68
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,252.95,175.43
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,189.31,120.7
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,129.46,76.8
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,66.79,46.53
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,54.32,44.45
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,49.01,39.65
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,43.77,34.69
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,35.11,26.29
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,26.5,17.17
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,13.02,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,111.13,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,290.04,198.66
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,415.55,351.39
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,541.82,463.66
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,630.92,539.35
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,721.83,612.63
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,787.52,663.27
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,852.39,711.41
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,902.07,743.79
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,941.2,767.08
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,972.92,785.24
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,1001.17,800.54
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,1021.0,810.44
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,1036.91,817.53
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,1040.66,816.22
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,1040.32,812.43
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,1033.66,806.01
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,1022.88,797.07
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,1002.49,780.37
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,978.32,761.42
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,948.26,740.68
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,914.73,717.57
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,872.86,687.33
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,837.24,661.53
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,789.48,627.5
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,739.35,589.41
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,683.58,546.33
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,630.58,504.0
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,569.88,454.32
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,508.51,402.57
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,443.99,347.0
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,380.39,290.59
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,315.92,232.7
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,253.25,176.42
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,186.67,119.74
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,127.1,76.2
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,69.9,50.27
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,58.41,48.4
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,52.58,43.04
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,46.76,37.48
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,37.43,28.52
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,28.09,18.87
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,13.82,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,99.52,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,268.23,195.14
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,386.61,330.06
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,508.21,437.98
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,596.21,512.74
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,686.25,585.36
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,754.38,637.47
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,821.95,687.1
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,870.36,720.19
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,916.59,750.84
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,944.18,767.74
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,976.55,788.1
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,995.69,799.3
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,1011.03,807.98
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,1018.0,810.86
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,1020.91,811.1
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,1014.44,804.43
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,1003.92,795.2
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,986.2,781.53
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,953.12,757.06
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,925.32,737.47
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,894.04,715.3
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,856.56,687.3
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,816.01,657.02
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,770.24,623.86
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,722.08,586.23
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,674.26,547.9
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,618.84,502.66
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,559.53,452.87
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,499.48,400.91
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,437.27,345.64
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,375.24,289.03
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,311.38,230.09
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,249.06,172.96
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,186.64,119.02
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,126.93,75.14
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,64.73,53.48
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,54.23,44.2
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,48.68,39.12
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,43.1,33.84
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,35.22,26.24
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,27.41,18.16
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,13.42,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,38.76,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,125.24,90.82
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,206.61,174.22
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,287.86,248.16
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,349.92,303.17
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,413.65,357.58
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,477.43,410.18
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,568.19,481.77
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,495.94,418.97
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,418.84,352.35
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,398.32,332.95
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,352.67,293.27
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,367.04,304.12
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,380.92,314.3
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,429.48,351.69
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,453.04,369.0
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,479.97,389.91
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,505.27,409.35
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,542.56,437.99
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,597.86,479.29
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,501.62,403.22
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,430.6,346.09
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,416.41,335.09
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,402.05,323.68
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,431.19,347.81
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,467.06,376.16
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,353.1,284.57
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,253.56,203.78
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,229.17,184.33
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,206.15,165.72
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,258.07,206.27
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,289.63,227.11
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,239.53,185.95
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,194.7,150.05
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,163.48,125.12
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,135.8,104.73
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,106.1,89.61
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,90.87,76.31
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,75.86,62.79
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,60.43,48.65
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,44.75,34.17
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,28.76,19.05
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,14.88,0.08
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,9.83,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,21.24,10.83
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,49.47,36.97
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,75.71,60.69
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,119.18,99.14
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,151.15,127.09
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,179.42,151.22
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,207.84,174.93
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,278.49,235.1
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,372.29,312.16
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,294.24,245.09
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,238.43,196.23
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,340.28,280.93
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,465.26,380.05
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,540.41,437.78
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,637.89,510.35
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,595.39,474.85
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,529.98,423.15
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,628.7,500.06
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,717.96,567.07
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,578.54,458.74
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,446.92,354.7
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,440.32,349.71
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,432.69,343.39
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,246.98,197.03
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,65.52,48.61
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,88.29,67.37
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,111.14,86.0
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,86.9,66.26
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,63.11,46.79
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,193.36,151.74
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,289.0,223.63
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,265.73,199.74
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,226.92,162.12
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,178.36,122.63
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,133.67,90.88
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,88.83,73.15
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,76.62,62.61
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,65.95,53.1
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,55.0,43.13
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,42.88,32.01
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,30.57,20.35
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,15.6,1.85
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,8.65,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,16.79,7.63
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,36.8,25.85
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,56.14,43.09
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,77.84,62.33
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,99.14,80.9
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,121.67,100.35
2016,2,22,9,0,19.0,138.0,3.0,10.0,145.0,144.4,119.6
