Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,19.81,12.61
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,11.78,4.69
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,3.78,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,1.97,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,38.0,8.0,2.55,0.0,9.0,6.29,0.0
2016,3,4,7,0,76.0,16.0,2.8,0.0,18.0,95.25,0.0
2016,3,4,7,15,197.0,34.0,2.9,0.5,57.5,234.01,189.09
2016,3,4,7,30,318.0,52.0,3.0,1.0,97.0,357.11,308.43
2016,3,4,7,45,205.0,75.0,3.1,1.5,108.5,287.55,251.43
2016,3,4,8,0,92.0,98.0,3.2,2.0,120.0,207.07,180.25
2016,3,4,8,15,114.5,117.5,3.25,2.5,151.5,249.6,218.14
2016,3,4,8,30,137.0,137.0,3.3,3.0,183.0,293.15,255.56
2016,3,4,8,45,432.5,118.5,3.4,3.5,295.0,592.01,510.57
2016,3,4,9,0,728.0,100.0,3.5,4.0,407.0,875.77,729.25
2016,3,4,9,15,755.5,104.5,3.5,4.5,454.5,920.7,757.1
2016,3,4,9,30,783.0,109.0,3.5,5.0,502.0,963.04,784.47
2016,3,4,9,45,807.5,111.0,3.55,6.0,545.0,988.18,797.84
2016,3,4,10,0,832.0,113.0,3.6,7.0,588.0,1018.55,815.01
2016,3,4,10,15,846.0,115.5,3.55,7.0,624.5,1034.94,824.21
2016,3,4,10,30,860.0,118.0,3.5,7.0,661.0,1047.34,830.79
2016,3,4,10,45,602.5,209.5,3.5,7.5,598.0,876.28,704.6
2016,3,4,11,0,345.0,301.0,3.5,8.0,535.0,682.48,552.24
2016,3,4,11,15,210.5,316.5,3.45,8.0,461.0,531.71,433.42
2016,3,4,11,30,76.0,332.0,3.4,8.0,387.0,386.0,314.5
2016,3,4,11,45,52.0,312.0,3.35,8.5,350.0,336.0,273.53
2016,3,4,12,0,28.0,292.0,3.3,9.0,313.0,288.62,234.12
2016,3,4,12,15,30.5,299.0,3.25,9.0,322.0,293.51,238.1
2016,3,4,12,30,33.0,306.0,3.2,9.0,331.0,297.92,241.55
2016,3,4,12,45,167.5,326.0,3.15,9.5,449.5,437.49,355.27
2016,3,4,13,0,302.0,346.0,3.1,10.0,568.0,561.58,451.69
2016,3,4,13,15,383.5,313.5,3.1,10.0,591.0,569.53,458.19
2016,3,4,13,30,465.0,281.0,3.1,10.0,614.0,581.7,467.68
2016,3,4,13,45,245.5,274.0,3.1,10.0,449.5,397.31,321.57
2016,3,4,14,0,26.0,267.0,3.1,10.0,285.0,223.56,180.41
2016,3,4,14,15,304.0,233.0,3.1,10.0,427.5,353.82,286.66
2016,3,4,14,30,582.0,199.0,3.1,10.0,570.0,435.49,346.84
2016,3,4,14,45,485.5,216.5,3.1,10.0,514.5,369.43,291.19
2016,3,4,15,0,389.0,234.0,3.1,10.0,459.0,309.84,241.91
2016,3,4,15,15,208.0,216.0,3.0,9.5,335.5,217.13,169.91
2016,3,4,15,30,27.0,198.0,2.9,9.0,212.0,151.42,122.3
2016,3,4,15,45,23.5,181.0,2.8,9.0,192.5,135.16,109.18
2016,3,4,16,0,20.0,164.0,2.7,9.0,173.0,119.51,96.68
2016,3,4,16,15,343.0,126.0,2.45,8.5,245.5,86.91,73.19
2016,3,4,16,30,666.0,88.0,2.2,8.0,318.0,69.56,57.86
2016,3,4,16,45,619.0,79.5,2.0,7.5,266.5,63.48,52.53
2016,3,4,17,0,572.0,71.0,1.8,7.0,215.0,57.3,46.94
2016,3,4,17,15,492.0,61.0,1.75,6.5,164.0,49.54,39.67
2016,3,4,17,30,412.0,51.0,1.7,6.0,113.0,41.78,32.14
2016,3,4,17,45,288.0,35.5,1.65,5.5,71.0,29.11,19.64
2016,3,4,18,0,164.0,20.0,1.6,5.0,29.0,15.29,0.0
2016,3,4,18,15,82.0,10.0,1.6,4.5,14.5,7.87,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,42.5,9.0,1.5,-0.5,10.5,34.36,0.0
2016,3,5,7,0,85.0,18.0,1.7,0.0,21.0,106.43,0.0
2016,3,5,7,15,206.0,36.0,1.65,0.5,61.0,242.76,198.55
2016,3,5,7,30,327.0,54.0,1.6,1.0,101.0,366.3,314.65
2016,3,5,7,45,404.0,68.0,1.55,1.5,150.0,457.82,394.87
2016,3,5,8,0,481.0,82.0,1.5,2.0,199.0,554.65,474.63
2016,3,5,8,15,537.5,91.5,1.2,3.0,250.5,636.52,535.17
2016,3,5,8,30,594.0,101.0,0.9,4.0,302.0,717.1,589.77
2016,3,5,8,45,638.5,107.0,0.65,5.0,353.0,782.74,629.55
2016,3,5,9,0,683.0,113.0,0.4,6.0,404.0,847.25,665.46
2016,3,5,9,15,711.5,118.0,0.55,6.5,451.0,893.19,695.97
2016,3,5,9,30,740.0,123.0,0.7,7.0,498.0,936.59,724.73
2016,3,5,9,45,760.5,127.5,0.9,7.5,540.0,968.38,746.47
2016,3,5,10,0,781.0,132.0,1.1,8.0,582.0,996.84,765.95
2016,3,5,10,15,796.0,135.0,1.25,8.0,618.0,1014.27,778.4
2016,3,5,10,30,811.0,138.0,1.4,8.0,654.0,1027.88,788.49
2016,3,5,10,45,816.5,143.0,1.55,8.5,681.5,1020.84,783.41
2016,3,5,11,0,822.0,148.0,1.7,9.0,709.0,1019.21,782.25
2016,3,5,11,15,564.5,240.5,1.8,9.0,631.5,846.19,661.42
2016,3,5,11,30,307.0,333.0,1.9,9.0,554.0,655.18,518.68
2016,3,5,11,45,567.5,247.5,2.05,9.5,663.5,820.83,646.86
2016,3,5,12,0,828.0,162.0,2.2,10.0,773.0,951.86,739.65
2016,3,5,12,15,829.0,162.5,2.25,10.0,777.5,922.55,718.09
2016,3,5,12,30,830.0,163.0,2.3,10.0,782.0,889.89,695.91
2016,3,5,12,45,554.0,258.5,2.4,10.0,670.5,718.91,569.1
2016,3,5,13,0,278.0,354.0,2.5,10.0,559.0,549.46,438.14
2016,3,5,13,15,412.5,303.0,2.5,10.0,602.5,592.1,473.58
2016,3,5,13,30,547.0,252.0,2.5,10.0,646.0,610.92,488.61
2016,3,5,13,45,441.5,280.0,2.5,10.0,592.5,533.0,426.61
2016,3,5,14,0,336.0,308.0,2.5,10.0,539.0,456.05,365.52
2016,3,5,14,15,419.5,268.5,2.45,10.0,545.5,447.4,357.65
2016,3,5,14,30,503.0,229.0,2.4,10.0,552.0,422.12,334.85
2016,3,5,14,45,419.0,238.5,2.35,10.0,498.0,358.69,282.46
2016,3,5,15,0,335.0,248.0,2.3,10.0,444.0,301.28,235.46
2016,3,5,15,15,288.0,236.5,2.15,10.0,396.5,252.7,195.23
2016,3,5,15,30,241.0,225.0,2.0,10.0,349.0,210.04,160.75
2016,3,5,15,45,127.0,191.0,1.85,10.0,256.0,151.76,117.76
2016,3,5,16,0,13.0,157.0,1.7,10.0,163.0,114.62,92.25
2016,3,5,16,15,8.0,139.5,1.45,9.5,143.0,100.56,85.0
2016,3,5,16,30,3.0,122.0,1.2,9.0,123.0,88.26,74.38
2016,3,5,16,45,1.5,102.0,1.0,8.5,102.5,74.35,62.11
2016,3,5,17,0,0.0,82.0,0.8,8.0,82.0,60.29,49.47
2016,3,5,17,15,0.0,62.5,0.8,8.0,62.5,46.44,36.68
2016,3,5,17,30,0.0,43.0,0.8,8.0,43.0,32.43,23.58
2016,3,5,17,45,0.0,26.5,0.8,8.0,26.5,20.25,11.93
2016,3,5,18,0,0.0,10.0,0.8,8.0,10.0,7.59,0.0
2016,3,5,18,15,0.0,5.0,0.7,8.0,5.0,3.93,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,9.5,2.05,1.5,13.5,60.73,0.0
2016,3,6,7,0,166.0,19.0,2.3,2.0,27.0,167.77,17.86
2016,3,6,7,15,299.5,33.5,2.45,2.5,70.0,307.98,254.18
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,442.08,377.97
2016,3,6,7,45,519.0,57.5,2.8,3.5,165.0,542.96,465.59
2016,3,6,8,0,605.0,67.0,3.0,4.0,217.0,648.39,552.73
2016,3,6,8,15,657.0,73.5,3.15,4.5,270.5,723.42,611.75
2016,3,6,8,30,709.0,80.0,3.3,5.0,324.0,798.95,668.81
2016,3,6,8,45,747.5,84.5,3.5,6.0,376.0,858.92,711.07
2016,3,6,9,0,786.0,89.0,3.7,7.0,428.0,910.29,745.7
2016,3,6,9,15,811.0,93.0,3.65,7.5,476.0,953.43,773.23
2016,3,6,9,30,836.0,97.0,3.6,8.0,524.0,993.62,798.06
2016,3,6,9,45,852.5,100.5,3.55,8.5,566.5,1021.28,813.53
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,1045.24,826.34
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.0,1059.99,833.32
2016,3,6,10,30,894.0,109.0,3.2,9.0,681.0,1070.64,837.55
2016,3,6,10,45,900.0,112.0,3.05,9.5,709.5,1071.04,833.28
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,1067.21,826.37
2016,3,6,11,15,608.5,224.5,2.7,10.0,648.5,879.01,691.11
2016,3,6,11,30,311.0,334.0,2.5,10.0,559.0,659.09,522.93
2016,3,6,11,45,616.0,227.0,2.4,10.5,682.0,851.94,670.44
2016,3,6,12,0,921.0,120.0,2.3,11.0,805.0,981.24,757.7
2016,3,6,12,15,681.0,214.0,2.1,11.0,722.5,848.92,660.88
2016,3,6,12,30,441.0,308.0,1.9,11.0,640.0,696.36,545.33
2016,3,6,12,45,464.5,296.5,1.75,11.5,644.0,679.99,532.81
2016,3,6,13,0,488.0,285.0,1.6,12.0,648.0,660.21,516.39
2016,3,6,13,15,704.5,199.5,1.5,12.0,715.0,715.98,558.71
2016,3,6,13,30,921.0,114.0,1.4,12.0,782.0,733.91,571.52
2016,3,6,13,45,669.0,200.5,1.3,12.0,679.0,610.71,476.31
2016,3,6,14,0,417.0,287.0,1.2,12.0,576.0,483.28,378.6
2016,3,6,14,15,656.0,196.5,1.15,12.0,629.5,513.15,399.8
2016,3,6,14,30,895.0,106.0,1.1,12.0,683.0,501.68,385.1
2016,3,6,14,45,882.0,103.5,1.1,12.0,647.0,436.44,329.42
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,371.44,272.74
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,305.39,214.81
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,240.75,158.79
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,176.48,107.55
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,115.11,69.71
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,66.58,54.4
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,62.99,51.52
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,58.09,47.27
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,53.15,42.86
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,45.96,36.28
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,38.77,29.44
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,28.43,19.26
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,18.12,2.6
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,8.65,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,10.5,1.6,2.0,13.5,45.79,0.0
2016,3,7,7,0,117.0,21.0,1.6,2.0,27.0,136.57,43.18
2016,3,7,7,15,236.5,38.5,1.65,2.0,69.0,266.81,221.68
2016,3,7,7,30,356.0,56.0,1.7,2.0,111.0,390.22,335.1
2016,3,7,7,45,435.0,68.5,1.8,2.5,161.5,482.69,415.38
2016,3,7,8,0,514.0,81.0,1.9,3.0,212.0,584.85,499.45
2016,3,7,8,15,568.5,90.0,2.1,3.5,264.0,663.04,561.3
2016,3,7,8,30,623.0,99.0,2.3,4.0,316.0,741.85,621.4
2016,3,7,8,45,667.0,104.0,2.5,5.0,368.0,806.25,667.4
2016,3,7,9,0,711.0,109.0,2.7,6.0,420.0,869.45,711.21
2016,3,7,9,15,738.0,114.0,2.95,7.0,467.0,914.15,740.77
2016,3,7,9,30,765.0,119.0,3.2,8.0,514.0,956.23,768.05
2016,3,7,9,45,784.5,123.0,3.45,9.0,556.0,986.49,786.47
2016,3,7,10,0,804.0,127.0,3.7,10.0,598.0,1013.33,802.39
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.0,1020.85,804.97
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,1033.61,811.58
2016,3,7,10,45,839.5,136.5,4.05,12.0,698.0,1036.19,809.98
2016,3,7,11,0,847.0,140.0,4.2,13.0,726.0,1034.68,805.75
2016,3,7,11,15,853.5,141.5,4.2,13.0,747.0,1025.96,798.68
2016,3,7,11,30,860.0,143.0,4.2,13.0,768.0,1013.16,789.0
2016,3,7,11,45,859.5,146.0,4.2,13.5,780.0,991.23,771.65
2016,3,7,12,0,859.0,149.0,4.2,14.0,792.0,965.6,751.95
2016,3,7,12,15,860.0,149.5,4.15,14.0,796.0,935.32,730.19
2016,3,7,12,30,861.0,150.0,4.1,14.0,800.0,901.6,706.05
2016,3,7,12,45,858.5,150.0,4.05,14.5,795.5,861.31,675.93
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,818.21,643.17
2016,3,7,13,15,852.0,149.0,3.85,15.0,778.5,770.52,606.54
2016,3,7,13,30,848.0,148.0,3.7,15.0,766.0,720.63,567.66
2016,3,7,13,45,832.0,150.5,3.6,15.0,743.5,664.36,523.29
2016,3,7,14,0,816.0,153.0,3.5,15.0,721.0,608.69,478.36
2016,3,7,14,15,660.5,192.0,3.4,15.0,640.0,510.3,400.05
2016,3,7,14,30,505.0,231.0,3.3,15.0,559.0,421.87,329.37
2016,3,7,14,45,543.5,204.0,3.2,15.0,540.0,378.46,291.55
2016,3,7,15,0,582.0,177.0,3.1,15.0,521.0,330.32,248.29
2016,3,7,15,15,659.5,140.5,2.9,14.5,504.5,283.41,203.83
2016,3,7,15,30,737.0,104.0,2.7,14.0,488.0,223.02,147.99
2016,3,7,15,45,579.0,130.0,2.55,14.0,415.5,168.67,110.54
2016,3,7,16,0,421.0,156.0,2.4,14.0,343.0,129.43,91.81
2016,3,7,16,15,516.5,128.5,2.2,13.5,331.0,91.25,75.54
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,78.05,64.24
2016,3,7,16,45,553.5,93.0,1.8,12.5,266.5,72.62,59.65
2016,3,7,17,0,495.0,85.0,1.6,12.0,214.0,63.65,51.71
2016,3,7,17,15,417.5,72.5,1.6,11.5,164.5,54.37,43.26
2016,3,7,17,30,340.0,60.0,1.6,11.0,115.0,45.03,34.49
2016,3,7,17,45,236.5,42.0,1.65,10.5,73.5,31.63,21.75
2016,3,7,18,0,133.0,24.0,1.7,10.0,32.0,18.16,4.0
2016,3,7,18,15,66.5,12.0,1.75,10.0,16.0,9.44,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.5,11.0,1.2,6.5,13.5,37.19,0.0
2016,3,8,7,0,89.0,22.0,1.2,7.0,27.0,106.21,47.42
2016,3,8,7,15,191.0,42.0,1.2,7.5,68.0,237.92,194.46
2016,3,8,7,30,293.0,62.0,1.2,8.0,109.0,348.96,293.01
2016,3,8,7,45,389.0,73.5,1.2,9.0,159.5,451.29,378.99
2016,3,8,8,0,485.0,85.0,1.2,10.0,210.0,560.55,464.53
2016,3,8,8,15,538.0,94.0,1.3,10.5,261.0,639.84,524.33
2016,3,8,8,30,591.0,103.0,1.4,11.0,312.0,716.45,579.91
2016,3,8,8,45,647.0,105.0,1.5,12.0,364.5,788.16,628.79
2016,3,8,9,0,703.0,107.0,1.6,13.0,417.0,858.95,675.34
2016,3,8,9,15,730.0,111.5,1.7,13.5,464.0,902.78,703.08
2016,3,8,9,30,757.0,116.0,1.8,14.0,511.0,944.05,728.92
2016,3,8,9,45,786.0,116.0,1.9,15.0,554.5,978.82,748.66
2016,3,8,10,0,815.0,116.0,2.0,16.0,598.0,1002.94,761.11
2016,3,8,10,15,829.0,119.0,1.95,16.5,634.0,1019.55,768.13
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,1032.22,772.66
2016,3,8,10,45,860.0,120.5,1.85,18.0,700.5,1038.79,771.88
2016,3,8,11,0,877.0,119.0,1.8,19.0,731.0,1041.11,768.54
2016,3,8,11,15,884.0,120.5,1.65,19.0,752.0,1032.55,759.81
2016,3,8,11,30,891.0,122.0,1.5,19.0,773.0,1019.83,748.63
2016,3,8,11,45,899.0,120.5,1.4,19.5,787.5,987.69,724.56
2016,3,8,12,0,907.0,119.0,1.3,20.0,802.0,965.23,707.15
2016,3,8,12,15,908.5,119.5,1.35,20.0,806.5,935.09,688.47
2016,3,8,12,30,910.0,120.0,1.4,20.0,811.0,901.45,667.46
2016,3,8,12,45,913.0,117.5,1.5,20.5,808.0,862.82,642.39
2016,3,8,13,0,916.0,115.0,1.6,21.0,805.0,820.94,614.85
2016,3,8,13,15,912.5,114.0,1.75,21.0,792.0,772.66,583.09
2016,3,8,13,30,909.0,113.0,1.9,21.0,779.0,722.0,547.54
2016,3,8,13,45,899.5,113.5,2.05,21.0,757.5,666.78,507.3
2016,3,8,14,0,890.0,114.0,2.2,21.0,736.0,613.68,466.93
2016,3,8,14,15,880.5,112.0,2.2,20.5,707.5,552.67,419.5
2016,3,8,14,30,871.0,110.0,2.2,20.0,679.0,490.95,369.77
2016,3,8,14,45,570.0,188.0,2.25,20.0,553.0,375.02,281.26
2016,3,8,15,0,269.0,266.0,2.3,20.0,427.0,289.65,218.9
2016,3,8,15,15,534.5,184.5,2.15,19.5,475.0,278.71,199.9
2016,3,8,15,30,800.0,103.0,2.0,19.0,523.0,236.88,153.08
2016,3,8,15,45,770.0,100.0,1.9,19.0,475.5,169.56,100.96
2016,3,8,16,0,740.0,97.0,1.8,19.0,428.0,110.0,65.94
2016,3,8,16,15,705.5,91.5,1.65,18.0,377.5,71.6,57.15
2016,3,8,16,30,671.0,86.0,1.5,17.0,327.0,67.92,54.37
2016,3,8,16,45,620.0,79.0,1.35,16.5,275.0,62.87,50.13
2016,3,8,17,0,569.0,72.0,1.2,16.0,223.0,57.79,45.74
2016,3,8,17,15,494.0,62.0,1.2,15.0,172.0,50.1,38.92
2016,3,8,17,30,419.0,52.0,1.2,14.0,121.0,42.38,31.79
2016,3,8,17,45,305.5,37.5,1.3,13.5,78.0,30.63,20.71
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.79,5.47
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,9.05,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,87.0,11.5,1.7,9.0,17.0,64.83,0.0
2016,3,9,7,0,174.0,23.0,1.9,10.0,34.0,182.19,102.61
2016,3,9,7,15,293.5,38.0,1.95,10.5,77.5,307.71,251.54
2016,3,9,7,30,413.0,53.0,2.0,11.0,121.0,431.65,359.61
2016,3,9,7,45,501.0,61.5,2.15,11.5,173.0,532.55,443.23
2016,3,9,8,0,589.0,70.0,2.3,12.0,225.0,637.88,526.35
2016,3,9,8,15,638.5,76.5,2.45,12.5,277.5,710.05,580.57
2016,3,9,8,30,688.0,83.0,2.6,13.0,330.0,782.63,633.11
2016,3,9,8,45,729.5,86.5,2.8,14.0,382.0,843.48,674.44
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,896.27,708.83
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,937.32,735.18
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,975.45,759.2
2016,3,9,9,45,840.5,98.5,3.5,16.5,571.0,1005.39,777.73
2016,3,9,10,0,862.0,100.0,3.7,17.0,614.0,1031.76,793.78
2016,3,9,10,15,740.0,146.5,3.8,17.5,606.0,967.94,746.93
2016,3,9,10,30,618.0,193.0,3.9,18.0,598.0,888.18,689.24
2016,3,9,10,45,613.5,206.0,4.0,18.5,622.5,888.79,688.26
2016,3,9,11,0,609.0,219.0,4.1,19.0,647.0,885.96,683.92
2016,3,9,11,15,498.0,270.5,4.1,19.0,626.5,808.0,624.61
2016,3,9,11,30,387.0,322.0,4.1,19.0,606.0,716.65,555.72
2016,3,9,11,45,405.0,320.5,4.15,19.5,623.0,716.44,554.98
2016,3,9,12,0,423.0,319.0,4.2,20.0,640.0,731.58,564.39
2016,3,9,12,15,313.5,349.0,4.2,20.0,587.5,626.73,485.17
2016,3,9,12,30,204.0,379.0,4.2,20.0,535.0,527.02,408.94
2016,3,9,12,45,410.0,313.0,4.25,20.0,624.0,647.14,502.44
2016,3,9,13,0,616.0,247.0,4.3,20.0,713.0,724.15,561.17
2016,3,9,13,15,645.0,229.5,4.25,20.0,711.0,694.76,538.68
2016,3,9,13,30,674.0,212.0,4.2,20.0,709.0,660.72,512.79
2016,3,9,13,45,675.5,203.5,4.2,20.0,690.0,612.68,475.67
2016,3,9,14,0,677.0,195.0,4.2,20.0,671.0,562.96,436.4
2016,3,9,14,15,655.0,192.5,4.15,20.0,638.0,504.75,389.55
2016,3,9,14,30,633.0,190.0,4.1,20.0,605.0,447.82,342.68
2016,3,9,14,45,719.5,154.5,4.05,20.0,603.5,408.33,306.57
2016,3,9,15,0,806.0,119.0,4.0,20.0,602.0,360.45,261.47
2016,3,9,15,15,708.5,131.0,3.8,19.5,534.5,285.46,199.87
2016,3,9,15,30,611.0,143.0,3.6,19.0,467.0,224.54,151.68
2016,3,9,15,45,659.0,124.0,3.45,19.0,445.0,171.26,107.47
2016,3,9,16,0,707.0,105.0,3.3,19.0,423.0,111.93,69.13
2016,3,9,16,15,671.0,99.0,3.05,18.5,373.0,76.18,61.03
2016,3,9,16,30,635.0,93.0,2.8,18.0,323.0,72.35,58.02
2016,3,9,16,45,586.5,84.5,2.55,17.5,272.0,66.45,53.07
2016,3,9,17,0,538.0,76.0,2.3,17.0,221.0,60.45,47.89
2016,3,9,17,15,464.0,65.5,2.25,16.5,171.0,52.54,40.82
2016,3,9,17,30,390.0,55.0,2.2,16.0,121.0,44.57,33.45
2016,3,9,17,45,277.0,40.0,2.15,15.5,78.0,30.44,20.42
2016,3,9,18,0,164.0,25.0,2.1,15.0,35.0,19.0,6.48
2016,3,9,18,15,82.0,12.5,2.15,15.0,17.5,9.83,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,2.4,12.5,9.0,7.08,0.0
2016,3,10,7,0,0.0,18.0,2.6,13.0,18.0,13.73,3.26
2016,3,10,7,15,4.5,38.5,2.7,13.0,39.0,38.23,26.22
2016,3,10,7,30,9.0,59.0,2.8,13.0,60.0,62.16,47.48
2016,3,10,7,45,19.0,80.5,2.95,13.5,85.0,102.76,82.78
2016,3,10,8,0,29.0,102.0,3.1,14.0,110.0,133.94,109.64
2016,3,10,8,15,38.0,123.0,3.3,14.5,135.5,163.59,134.63
2016,3,10,8,30,47.0,144.0,3.5,15.0,161.0,193.39,159.23
2016,3,10,8,45,119.5,169.0,3.7,15.5,221.0,309.99,256.44
2016,3,10,9,0,192.0,194.0,3.9,16.0,281.0,409.48,336.79
2016,3,10,9,15,96.0,154.0,4.0,16.5,197.5,262.09,214.5
2016,3,10,9,30,0.0,114.0,4.1,17.0,114.0,90.41,69.69
2016,3,10,9,45,179.5,182.5,4.2,17.5,290.5,399.74,325.38
2016,3,10,10,0,359.0,251.0,4.3,18.0,467.0,661.87,526.85
2016,3,10,10,15,278.0,282.5,4.35,18.5,456.0,611.15,482.91
2016,3,10,10,30,197.0,314.0,4.4,19.0,445.0,533.49,420.69
2016,3,10,10,45,339.5,290.5,4.5,19.5,526.5,668.94,524.65
2016,3,10,11,0,482.0,267.0,4.6,20.0,608.0,800.59,621.24
2016,3,10,11,15,377.5,310.5,4.7,20.0,582.0,707.76,550.31
2016,3,10,11,30,273.0,354.0,4.8,20.0,556.0,639.15,496.81
2016,3,10,11,45,206.0,365.5,4.9,20.5,520.0,553.03,430.53
2016,3,10,12,0,139.0,377.0,5.0,21.0,484.0,491.59,381.81
2016,3,10,12,15,158.0,380.0,5.05,21.0,502.0,500.35,388.9
2016,3,10,12,30,177.0,383.0,5.1,21.0,520.0,507.03,394.14
2016,3,10,12,45,215.5,377.0,5.2,21.0,542.0,518.65,403.69
2016,3,10,13,0,254.0,371.0,5.3,21.0,564.0,540.8,420.72
2016,3,10,13,15,398.0,317.0,5.3,21.0,614.5,575.93,449.36
2016,3,10,13,30,542.0,263.0,5.3,21.0,665.0,610.18,475.77
2016,3,10,13,45,534.5,256.5,5.3,21.0,644.5,564.37,439.73
2016,3,10,14,0,527.0,250.0,5.3,21.0,624.0,518.15,402.98
2016,3,10,14,15,443.0,268.0,5.2,21.0,573.5,452.31,350.33
2016,3,10,14,30,359.0,286.0,5.1,21.0,523.0,389.6,300.24
2016,3,10,14,45,504.5,223.0,5.05,21.0,537.5,373.41,283.06
2016,3,10,15,0,650.0,160.0,5.0,21.0,552.0,337.97,247.72
2016,3,10,15,15,672.5,139.5,4.8,20.5,521.0,281.0,197.22
2016,3,10,15,30,695.0,119.0,4.6,20.0,490.0,221.07,145.0
2016,3,10,15,45,668.5,123.0,4.45,20.0,454.0,170.03,105.91
2016,3,10,16,0,642.0,127.0,4.3,20.0,418.0,122.09,79.47
2016,3,10,16,15,604.0,119.0,4.15,19.5,368.5,89.14,71.98
2016,3,10,16,30,566.0,111.0,4.0,19.0,319.0,84.41,68.25
2016,3,10,16,45,528.5,98.5,3.85,19.0,269.5,72.92,58.38
2016,3,10,17,0,491.0,86.0,3.7,19.0,220.0,64.28,50.84
2016,3,10,17,15,416.5,73.5,3.65,18.5,170.0,55.05,42.68
2016,3,10,17,30,342.0,61.0,3.6,18.0,120.0,45.76,34.22
2016,3,10,17,45,244.0,43.5,3.6,17.5,78.0,32.76,22.26
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,19.67,7.62
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,10.23,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,3.5,12.0,2.7,14.5,12.5,11.69,0.0
2016,3,11,7,0,7.0,24.0,2.7,15.0,25.0,30.42,15.64
2016,3,11,7,15,43.5,44.5,2.65,15.0,52.0,96.69,75.34
2016,3,11,7,30,80.0,65.0,2.6,15.0,79.0,150.26,122.94
2016,3,11,7,45,100.0,87.5,2.55,15.5,111.0,195.19,161.8
2016,3,11,8,0,120.0,110.0,2.5,16.0,143.0,240.39,199.78
2016,3,11,8,15,135.0,131.5,2.45,16.5,176.0,280.06,231.96
2016,3,11,8,30,150.0,153.0,2.4,17.0,209.0,319.88,263.3
2016,3,11,8,45,103.5,171.0,2.4,17.5,212.0,296.36,241.46
2016,3,11,9,0,57.0,189.0,2.4,18.0,215.0,248.36,200.31
2016,3,11,9,15,170.0,209.5,2.3,18.0,298.5,403.45,325.68
2016,3,11,9,30,283.0,230.0,2.2,18.0,382.0,563.58,447.83
2016,3,11,9,45,359.0,232.0,2.1,18.5,440.0,641.11,503.1
2016,3,11,10,0,435.0,234.0,2.0,19.0,498.0,743.19,573.78
2016,3,11,10,15,374.0,266.0,1.9,19.0,502.5,689.3,531.21
2016,3,11,10,30,313.0,298.0,1.8,19.0,507.0,657.31,505.06
2016,3,11,10,45,314.5,312.0,1.75,19.5,529.0,666.57,509.47
2016,3,11,11,0,316.0,326.0,1.7,20.0,551.0,673.88,512.17
2016,3,11,11,15,176.5,319.5,1.65,20.0,446.0,495.02,380.11
2016,3,11,11,30,37.0,313.0,1.6,20.0,341.0,322.91,248.49
2016,3,11,11,45,81.0,345.5,1.6,20.5,407.5,392.57,302.18
2016,3,11,12,0,125.0,378.0,1.6,21.0,474.0,478.81,365.11
2016,3,11,12,15,131.5,381.0,1.65,21.0,482.5,477.02,363.28
2016,3,11,12,30,138.0,384.0,1.7,21.0,491.0,474.07,361.23
2016,3,11,12,45,116.0,377.0,1.75,21.5,466.5,437.71,333.5
2016,3,11,13,0,94.0,370.0,1.8,22.0,442.0,388.91,296.76
2016,3,11,13,15,267.0,337.5,1.85,22.0,537.5,499.35,381.26
2016,3,11,13,30,440.0,305.0,1.9,22.0,633.0,575.78,437.3
2016,3,11,13,45,460.5,287.5,1.95,22.0,622.5,542.8,412.28
2016,3,11,14,0,481.0,270.0,2.0,22.0,612.0,506.94,385.13
2016,3,11,14,15,444.5,272.0,1.95,21.5,578.5,454.69,345.29
2016,3,11,14,30,408.0,274.0,1.9,21.0,545.0,400.82,303.69
2016,3,11,14,45,426.0,253.0,1.85,21.0,523.0,364.03,273.02
2016,3,11,15,0,444.0,232.0,1.8,21.0,501.0,320.34,236.1
2016,3,11,15,15,544.0,184.0,1.7,21.0,491.0,276.37,195.45
2016,3,11,15,30,644.0,136.0,1.6,21.0,481.0,222.31,146.23
2016,3,11,15,45,505.0,154.5,1.5,21.0,411.0,167.96,110.04
2016,3,11,16,0,366.0,173.0,1.4,21.0,341.0,134.38,95.84
2016,3,11,16,15,344.0,157.5,1.3,20.5,301.0,108.28,87.82
2016,3,11,16,30,322.0,142.0,1.2,20.0,261.0,98.66,80.06
2016,3,11,16,45,293.5,123.5,1.1,19.5,219.5,86.87,70.23
2016,3,11,17,0,265.0,105.0,1.0,19.0,178.0,74.75,59.9
2016,3,11,17,15,225.0,85.5,1.05,18.5,138.5,61.57,48.38
2016,3,11,17,30,185.0,66.0,1.1,18.0,99.0,48.1,36.31
2016,3,11,17,45,119.5,46.0,1.15,17.5,64.5,33.88,23.32
2016,3,11,18,0,54.0,26.0,1.2,17.0,30.0,19.65,8.28
2016,3,11,18,15,27.0,13.0,1.2,17.0,15.0,10.23,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,3.93,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,7.58,0.0
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,18.67,9.96
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,29.81,19.74
2016,3,12,7,45,0.0,57.5,2.1,14.5,57.5,45.95,33.68
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,62.68,47.95
2016,3,12,8,15,0.0,94.0,2.1,15.0,94.0,78.67,61.45
2016,3,12,8,30,0.0,112.0,2.1,15.0,112.0,94.49,74.62
2016,3,12,8,45,72.5,157.0,2.1,15.5,190.5,226.63,186.43
2016,3,12,9,0,145.0,202.0,2.1,16.0,269.0,371.98,303.2
2016,3,12,9,15,129.0,223.0,2.0,16.5,287.0,378.92,305.42
2016,3,12,9,30,113.0,244.0,1.9,17.0,305.0,361.04,289.33
2016,3,12,9,45,135.0,265.0,1.85,17.5,343.5,427.58,339.31
2016,3,12,10,0,157.0,286.0,1.8,18.0,382.0,470.01,369.71
2016,3,12,10,15,391.0,250.5,1.7,18.0,507.5,687.82,533.94
2016,3,12,10,30,625.0,215.0,1.6,18.0,633.0,914.61,690.77
2016,3,12,10,45,645.5,214.5,1.55,18.5,662.0,927.13,693.41
2016,3,12,11,0,666.0,214.0,1.5,19.0,691.0,935.73,695.96
2016,3,12,11,15,674.5,217.0,1.5,19.0,711.5,931.87,692.5
2016,3,12,11,30,683.0,220.0,1.5,19.0,732.0,924.32,686.83
2016,3,12,11,45,700.0,214.5,1.5,19.5,746.5,912.99,677.73
2016,3,12,12,0,717.0,209.0,1.5,20.0,761.0,897.61,666.02
2016,3,12,12,15,531.0,283.5,1.5,20.0,694.0,769.14,575.26
2016,3,12,12,30,345.0,358.0,1.5,20.0,627.0,639.67,482.33
2016,3,12,12,45,321.0,362.5,1.55,20.5,611.5,603.26,456.3
2016,3,12,13,0,297.0,367.0,1.6,21.0,596.0,567.35,429.57
2016,3,12,13,15,231.5,369.0,1.65,21.0,546.0,488.13,371.69
2016,3,12,13,30,166.0,371.0,1.7,21.0,496.0,428.22,327.1
2016,3,12,13,45,140.0,358.0,1.75,21.5,461.0,385.96,295.1
2016,3,12,14,0,114.0,345.0,1.8,22.0,426.0,339.34,259.57
2016,3,12,14,15,185.5,328.5,1.8,22.0,455.0,356.07,271.98
2016,3,12,14,30,257.0,312.0,1.8,22.0,484.0,361.86,274.69
2016,3,12,14,45,329.0,279.0,1.85,22.0,487.5,341.48,256.56
2016,3,12,15,0,401.0,246.0,1.9,22.0,491.0,312.97,230.72
2016,3,12,15,15,421.5,222.5,1.75,21.5,464.5,270.78,194.91
2016,3,12,15,30,442.0,199.0,1.6,21.0,438.0,224.09,155.94
2016,3,12,15,45,221.0,169.5,1.5,21.0,289.0,144.04,102.65
2016,3,12,16,0,0.0,140.0,1.4,21.0,140.0,103.02,79.15
2016,3,12,16,15,0.0,123.0,1.3,20.5,123.0,90.58,72.78
2016,3,12,16,30,0.0,106.0,1.2,20.0,106.0,78.56,62.81
2016,3,12,16,45,0.0,90.0,1.1,20.0,90.0,67.08,53.03
2016,3,12,17,0,0.0,74.0,1.0,20.0,74.0,55.51,43.01
2016,3,12,17,15,0.0,57.0,1.0,19.5,57.0,43.16,32.22
2016,3,12,17,30,0.0,40.0,1.0,19.0,40.0,30.59,21.04
2016,3,12,17,45,0.0,26.5,1.05,18.5,26.5,20.22,11.65
2016,3,12,18,0,0.0,13.0,1.1,18.0,13.0,9.88,1.59
2016,3,12,18,15,0.0,6.5,1.1,17.5,6.5,5.11,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,1.9,14.5,4.5,3.54,0.0
2016,3,13,7,0,0.0,9.0,2.1,15.0,9.0,6.82,0.0
2016,3,13,7,15,0.0,18.5,2.1,15.0,18.5,14.06,6.08
2016,3,13,7,30,0.0,28.0,2.1,15.0,28.0,21.33,12.49
2016,3,13,7,45,0.0,38.5,2.1,15.5,38.5,29.39,19.48
2016,3,13,8,0,0.0,49.0,2.1,16.0,49.0,37.48,26.38
2016,3,13,8,15,0.0,59.5,2.15,16.0,59.5,45.58,33.24
2016,3,13,8,30,0.0,70.0,2.2,16.0,70.0,53.7,40.03
2016,3,13,8,45,0.0,102.5,2.3,16.5,102.5,82.39,63.87
2016,3,13,9,0,0.0,135.0,2.4,17.0,135.0,112.3,88.27
2016,3,13,9,15,0.0,103.0,2.4,17.0,103.0,80.94,62.05
2016,3,13,9,30,0.0,71.0,2.4,17.0,71.0,54.55,40.01
2016,3,13,9,45,5.5,139.0,2.4,17.5,142.0,117.5,91.87
2016,3,13,10,0,11.0,207.0,2.4,18.0,213.0,185.8,146.62
2016,3,13,10,15,13.5,223.5,2.4,18.0,232.0,202.29,159.34
2016,3,13,10,30,16.0,240.0,2.4,18.0,251.0,218.64,172.01
2016,3,13,10,45,8.0,148.5,2.4,18.0,154.0,126.25,97.81
2016,3,13,11,0,0.0,57.0,2.4,18.0,57.0,43.91,30.54
2016,3,13,11,15,11.5,171.5,2.45,18.0,180.0,148.44,115.79
2016,3,13,11,30,23.0,286.0,2.5,18.0,303.0,260.13,203.93
2016,3,13,11,45,20.0,279.0,2.65,18.5,294.0,248.7,194.1
2016,3,13,12,0,17.0,272.0,2.8,19.0,285.0,237.69,185.03
2016,3,13,12,15,10.0,217.0,2.9,19.0,224.5,182.45,141.5
2016,3,13,12,30,3.0,162.0,3.0,19.0,164.0,129.98,99.72
2016,3,13,12,45,1.5,99.0,3.15,19.0,100.0,77.91,57.91
2016,3,13,13,0,0.0,36.0,3.3,19.0,36.0,27.73,17.1
2016,3,13,13,15,0.0,73.5,3.35,19.0,73.5,56.76,40.83
2016,3,13,13,30,0.0,111.0,3.4,19.0,111.0,85.97,64.56
2016,3,13,13,45,17.0,203.5,3.45,19.5,216.0,168.79,131.07
2016,3,13,14,0,34.0,296.0,3.5,20.0,321.0,255.06,198.59
2016,3,13,14,15,34.5,284.5,3.45,20.0,308.5,240.56,187.09
2016,3,13,14,30,35.0,273.0,3.4,20.0,296.0,226.2,175.88
2016,3,13,14,45,291.5,236.0,3.4,20.5,415.5,294.74,224.87
2016,3,13,15,0,548.0,199.0,3.4,21.0,535.0,326.55,239.68
2016,3,13,15,15,649.0,153.0,3.15,21.0,525.0,279.97,195.28
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,217.06,138.04
2016,3,13,15,45,725.0,103.5,2.7,21.0,470.0,157.56,93.28
2016,3,13,16,0,700.0,100.0,2.5,21.0,425.0,101.06,62.55
2016,3,13,16,15,667.0,94.5,2.15,20.5,376.5,72.67,57.45
2016,3,13,16,30,634.0,89.0,1.8,20.0,328.0,69.17,54.73
2016,3,13,16,45,600.5,79.5,1.45,20.0,279.0,62.67,49.22
2016,3,13,17,0,567.0,70.0,1.1,20.0,230.0,55.97,43.42
2016,3,13,17,15,497.0,61.5,1.05,19.0,180.0,49.46,37.79
2016,3,13,17,30,427.0,53.0,1.0,18.0,130.0,42.95,31.92
2016,3,13,17,45,331.0,39.5,1.0,17.5,87.5,32.16,21.99
2016,3,13,18,0,235.0,26.0,1.0,17.0,45.0,21.24,10.44
2016,3,13,18,15,117.5,13.0,1.0,16.5,22.5,10.23,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
