Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,97.56,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,266.0,200.86
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,371.52,300.56
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,486.96,394.73
2016,3,14,7,45,244.0,69.5,1.15,16.5,116.0,321.81,264.84
2016,3,14,8,0,0.0,89.0,1.2,17.0,89.0,76.24,58.53
2016,3,14,8,15,26.0,121.5,1.25,17.5,131.5,146.54,118.17
2016,3,14,8,30,52.0,154.0,1.3,18.0,174.0,207.23,167.79
2016,3,14,8,45,46.5,172.0,1.4,18.5,191.5,219.31,176.24
2016,3,14,9,0,41.0,190.0,1.5,19.0,209.0,231.02,184.4
2016,3,14,9,15,47.0,211.5,1.6,19.5,235.5,258.08,205.02
2016,3,14,9,30,53.0,233.0,1.7,20.0,262.0,284.94,225.1
2016,3,14,9,45,104.0,262.5,1.8,20.5,325.0,366.83,288.74
2016,3,14,10,0,155.0,292.0,1.9,21.0,388.0,472.92,367.97
2016,3,14,10,15,232.0,300.0,1.95,21.0,453.0,555.23,429.28
2016,3,14,10,30,309.0,308.0,2.0,21.0,518.0,661.29,505.58
2016,3,14,10,45,208.5,329.0,2.1,21.5,473.0,550.48,421.6
2016,3,14,11,0,108.0,350.0,2.2,22.0,428.0,441.25,338.32
2016,3,14,11,15,75.5,339.5,2.25,22.0,395.0,391.17,300.4
2016,3,14,11,30,43.0,329.0,2.3,22.0,362.0,343.03,263.23
2016,3,14,11,45,86.5,358.5,2.35,22.0,425.5,408.51,313.53
2016,3,14,12,0,130.0,388.0,2.4,22.0,489.0,490.27,374.1
2016,3,14,12,15,180.5,389.0,2.4,22.0,530.5,524.62,399.7
2016,3,14,12,30,231.0,390.0,2.4,22.0,572.0,554.69,422.07
2016,3,14,12,45,534.5,266.0,2.4,22.0,683.0,698.44,530.55
2016,3,14,13,0,838.0,142.0,2.4,22.0,794.0,786.18,595.28
2016,3,14,13,15,606.5,240.5,2.4,22.0,708.0,668.74,506.98
2016,3,14,13,30,375.0,339.0,2.4,22.0,622.0,547.4,416.31
2016,3,14,13,45,190.5,269.0,2.4,22.0,413.0,349.96,269.27
2016,3,14,14,0,6.0,199.0,2.4,22.0,204.0,157.42,120.06
2016,3,14,14,15,174.0,249.0,2.35,21.5,367.5,287.38,221.96
2016,3,14,14,30,342.0,299.0,2.3,21.0,531.0,386.86,294.76
2016,3,14,14,45,203.5,286.0,2.3,21.0,422.5,294.59,224.18
2016,3,14,15,0,65.0,273.0,2.3,21.0,314.0,222.25,170.66
2016,3,14,15,15,171.5,255.5,2.05,20.5,352.0,227.59,171.23
2016,3,14,15,30,278.0,238.0,1.8,20.0,390.0,217.08,158.01
2016,3,14,15,45,448.5,183.5,1.6,20.0,404.0,175.93,119.46
2016,3,14,16,0,619.0,129.0,1.4,20.0,418.0,115.47,76.83
2016,3,14,16,15,582.5,121.5,1.25,19.5,369.5,89.99,72.5
2016,3,14,16,30,546.0,114.0,1.1,19.0,321.0,82.84,66.74
2016,3,14,16,45,487.0,106.0,1.0,18.5,270.5,77.14,62.09
2016,3,14,17,0,428.0,98.0,0.9,18.0,220.0,71.42,57.27
2016,3,14,17,15,359.0,84.0,0.85,17.5,171.5,61.55,48.62
2016,3,14,17,30,290.0,70.0,0.8,17.0,123.0,51.55,39.58
2016,3,14,17,45,200.5,50.5,0.8,17.0,81.5,37.46,26.65
2016,3,14,18,0,111.0,31.0,0.8,17.0,40.0,23.2,12.32
2016,3,14,18,15,55.5,15.5,0.8,17.0,20.0,12.2,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,159.0,14.5,2.55,11.5,29.0,144.81,0.0
2016,3,15,7,0,318.0,29.0,2.8,12.0,58.0,299.95,234.99
2016,3,15,7,15,424.0,39.5,2.8,12.5,105.5,405.11,335.14
2016,3,15,7,30,530.0,50.0,2.8,13.0,153.0,519.59,431.25
2016,3,15,7,45,599.0,56.5,2.8,14.0,206.0,605.72,499.38
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,695.04,566.09
2016,3,15,8,15,710.0,67.5,2.85,15.5,312.0,754.14,608.28
2016,3,15,8,30,752.0,72.0,2.9,16.0,365.0,819.28,653.38
2016,3,15,8,45,785.0,74.5,3.0,16.5,416.0,872.37,688.65
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,923.58,721.81
2016,3,15,9,15,839.0,80.0,3.05,17.5,514.0,961.25,743.73
2016,3,15,9,30,860.0,83.0,3.0,18.0,561.0,983.44,754.75
2016,3,15,9,45,877.5,84.5,3.0,18.5,603.0,1008.94,768.51
2016,3,15,10,0,895.0,86.0,3.0,19.0,645.0,1030.87,779.77
2016,3,15,10,15,905.5,87.5,2.95,19.0,680.0,1041.81,784.77
2016,3,15,10,30,916.0,89.0,2.9,19.0,715.0,1048.73,787.32
2016,3,15,10,45,924.5,90.0,2.85,19.5,743.5,1048.89,784.11
2016,3,15,11,0,933.0,91.0,2.8,20.0,772.0,1044.86,778.38
2016,3,15,11,15,937.5,92.0,2.7,20.0,792.0,1032.66,768.48
2016,3,15,11,30,942.0,93.0,2.6,20.0,812.0,1016.33,756.11
2016,3,15,11,45,943.5,94.0,2.55,20.5,824.0,993.11,738.47
2016,3,15,12,0,945.0,95.0,2.5,21.0,836.0,966.01,718.5
2016,3,15,12,15,621.5,237.0,2.45,21.0,725.5,806.17,607.55
2016,3,15,12,30,298.0,379.0,2.4,21.0,615.0,616.1,467.12
2016,3,15,12,45,618.5,238.0,2.35,21.5,723.5,743.62,563.79
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,810.33,611.55
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,761.07,576.21
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,709.43,538.2
2016,3,15,13,45,921.0,97.0,2.3,22.0,782.5,653.32,495.88
2016,3,15,14,0,911.0,98.0,2.3,22.0,760.0,595.86,451.3
2016,3,15,14,15,902.0,96.5,2.25,22.0,731.0,535.72,403.15
2016,3,15,14,30,893.0,95.0,2.2,22.0,702.0,474.75,352.83
2016,3,15,14,45,875.0,95.0,2.2,22.0,665.0,411.05,299.19
2016,3,15,15,0,857.0,95.0,2.2,22.0,628.0,345.73,243.18
2016,3,15,15,15,840.5,92.5,2.1,22.0,586.0,281.27,187.44
2016,3,15,15,30,824.0,90.0,2.0,22.0,544.0,218.12,134.6
2016,3,15,15,45,797.5,88.0,1.95,22.0,496.5,155.77,88.79
2016,3,15,16,0,771.0,86.0,1.9,22.0,449.0,96.55,58.79
2016,3,15,16,15,739.5,81.5,1.7,21.5,398.5,70.35,55.19
2016,3,15,16,30,708.0,77.0,1.5,21.0,348.0,61.83,48.16
2016,3,15,16,45,663.5,71.5,1.35,20.5,296.0,57.69,44.79
2016,3,15,17,0,619.0,66.0,1.2,20.0,244.0,53.53,41.31
2016,3,15,17,15,552.0,58.0,1.2,19.0,192.5,47.23,35.87
2016,3,15,17,30,485.0,50.0,1.2,18.0,141.0,40.92,30.21
2016,3,15,17,45,381.0,39.0,1.25,17.5,96.0,31.95,21.91
2016,3,15,18,0,277.0,28.0,1.3,17.0,51.0,23.0,12.49
2016,3,15,18,15,138.5,14.0,1.35,16.5,25.5,11.02,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,80.09,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,167.79,130.89
2016,3,16,7,15,227.5,55.5,2.45,14.5,93.5,276.98,228.02
2016,3,16,7,30,313.0,75.0,2.5,15.0,137.0,376.37,312.92
2016,3,16,7,45,364.0,91.5,2.6,15.5,184.5,449.57,373.5
2016,3,16,8,0,415.0,108.0,2.7,16.0,232.0,525.54,433.77
2016,3,16,8,15,461.5,119.5,2.8,16.5,281.5,593.28,485.43
2016,3,16,8,30,508.0,131.0,2.9,17.0,331.0,662.17,535.71
2016,3,16,8,45,544.0,139.5,3.0,17.5,379.0,717.86,574.64
2016,3,16,9,0,580.0,148.0,3.1,18.0,427.0,772.92,612.27
2016,3,16,9,15,607.0,155.0,3.2,18.5,472.0,825.67,647.44
2016,3,16,9,30,634.0,162.0,3.3,19.0,517.0,867.83,674.51
2016,3,16,9,45,665.5,162.0,3.4,20.0,559.0,904.46,696.13
2016,3,16,10,0,697.0,162.0,3.5,21.0,601.0,937.89,715.28
2016,3,16,10,15,712.0,165.5,3.55,21.5,635.0,954.88,724.1
2016,3,16,10,30,727.0,169.0,3.6,22.0,669.0,968.25,730.66
2016,3,16,10,45,743.5,168.5,3.7,22.5,698.0,974.99,733.2
2016,3,16,11,0,760.0,168.0,3.8,23.0,727.0,977.81,733.28
2016,3,16,11,15,767.5,170.0,3.85,23.5,747.5,970.48,726.37
2016,3,16,11,30,775.0,172.0,3.9,24.0,768.0,959.29,717.11
2016,3,16,11,45,788.0,168.5,3.95,24.5,782.0,934.99,699.15
2016,3,16,12,0,801.0,165.0,4.0,25.0,796.0,916.4,685.28
2016,3,16,12,15,804.0,165.5,4.05,25.0,801.5,888.78,666.63
2016,3,16,12,30,807.0,166.0,4.1,25.0,807.0,857.8,645.71
2016,3,16,12,45,537.0,275.0,4.15,25.0,700.5,705.58,533.96
2016,3,16,13,0,267.0,384.0,4.2,25.0,594.0,554.55,420.22
2016,3,16,13,15,567.5,257.0,4.2,25.0,694.5,648.15,493.39
2016,3,16,13,30,868.0,130.0,4.2,25.0,795.0,702.17,534.09
2016,3,16,13,45,749.5,178.5,4.25,25.0,741.5,624.36,474.07
2016,3,16,14,0,631.0,227.0,4.3,25.0,688.0,550.79,417.3
2016,3,16,14,15,607.5,223.0,4.2,24.5,653.0,492.81,372.39
2016,3,16,14,30,584.0,219.0,4.1,24.0,618.0,433.43,325.31
2016,3,16,14,45,607.5,197.0,4.0,24.0,593.5,386.31,285.12
2016,3,16,15,0,631.0,175.0,3.9,24.0,569.0,332.72,238.77
2016,3,16,15,15,658.5,152.0,3.65,23.5,539.0,276.12,189.64
2016,3,16,15,30,686.0,129.0,3.4,23.0,509.0,215.96,138.59
2016,3,16,15,45,691.5,114.0,3.15,22.5,469.0,155.66,93.16
2016,3,16,16,0,697.0,99.0,2.9,22.0,429.0,94.87,59.71
2016,3,16,16,15,648.5,101.5,2.65,21.0,382.0,76.93,60.96
2016,3,16,16,30,600.0,104.0,2.4,20.0,335.0,79.13,63.31
2016,3,16,16,45,565.5,93.5,2.15,19.5,286.5,72.29,57.66
2016,3,16,17,0,531.0,83.0,1.9,19.0,238.0,65.21,51.66
2016,3,16,17,15,524.5,68.0,1.85,18.0,195.0,54.65,42.52
2016,3,16,17,30,518.0,53.0,1.8,17.0,152.0,43.55,32.65
2016,3,16,17,45,405.5,41.5,1.75,16.5,104.0,34.11,23.91
2016,3,16,18,0,293.0,30.0,1.7,16.0,56.0,24.71,14.19
2016,3,16,18,15,146.5,15.0,1.75,15.5,28.0,11.8,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,173.0,16.0,1.65,9.0,33.5,159.4,34.91
2016,3,17,7,0,346.0,32.0,1.8,10.0,67.0,321.97,259.05
2016,3,17,7,15,450.0,42.0,1.65,10.5,116.0,426.83,353.93
2016,3,17,7,30,554.0,52.0,1.5,11.0,165.0,540.33,446.58
2016,3,17,7,45,612.5,59.5,1.4,11.5,218.0,620.11,507.97
2016,3,17,8,0,671.0,67.0,1.3,12.0,271.0,702.24,567.37
2016,3,17,8,15,713.0,72.0,1.15,13.0,324.5,761.62,605.09
2016,3,17,8,30,755.0,77.0,1.0,14.0,378.0,827.43,644.99
2016,3,17,8,45,781.5,82.0,0.9,15.0,429.0,877.5,672.48
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,925.38,697.32
2016,3,17,9,15,829.5,90.0,0.85,16.5,527.0,963.25,719.0
2016,3,17,9,30,851.0,93.0,0.9,17.0,574.0,998.03,738.56
2016,3,17,9,45,866.5,95.5,0.95,17.5,616.0,1022.69,751.54
2016,3,17,10,0,882.0,98.0,1.0,18.0,658.0,1030.24,753.84
2016,3,17,10,15,893.5,100.0,1.25,18.0,693.5,1042.37,764.82
2016,3,17,10,30,905.0,102.0,1.5,18.0,729.0,1050.48,772.91
2016,3,17,10,45,913.0,103.5,1.75,18.5,757.5,1050.35,774.06
2016,3,17,11,0,921.0,105.0,2.0,19.0,786.0,1046.04,772.36
2016,3,17,11,15,926.0,106.0,2.15,19.0,806.5,1034.05,765.7
2016,3,17,11,30,931.0,107.0,2.3,19.0,827.0,1017.96,756.41
2016,3,17,11,45,760.0,192.0,2.5,19.5,785.0,940.14,705.04
2016,3,17,12,0,589.0,277.0,2.7,20.0,743.0,832.75,629.22
2016,3,17,12,15,761.0,194.0,2.8,20.0,799.5,884.87,669.89
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,898.36,679.35
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,857.02,651.57
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,812.64,621.81
2016,3,17,13,15,928.0,108.0,3.1,20.0,832.0,762.92,585.8
2016,3,17,13,30,924.0,107.0,3.1,20.0,818.0,710.87,546.65
2016,3,17,13,45,914.0,107.5,3.15,20.0,795.0,654.37,503.35
2016,3,17,14,0,904.0,108.0,3.2,20.0,772.0,596.56,457.74
2016,3,17,14,15,894.5,106.5,3.15,20.0,743.0,536.35,408.62
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,475.38,357.41
2016,3,17,14,45,870.5,104.0,3.1,20.0,677.0,411.36,302.58
2016,3,17,15,0,856.0,103.0,3.1,20.0,640.0,347.76,246.96
2016,3,17,15,15,839.0,100.0,2.9,20.0,598.0,282.73,190.12
2016,3,17,15,30,822.0,97.0,2.7,20.0,556.0,219.11,136.6
2016,3,17,15,45,797.0,94.5,2.55,20.0,508.0,156.66,90.84
2016,3,17,16,0,772.0,92.0,2.4,20.0,460.0,97.2,61.7
2016,3,17,16,15,740.5,87.0,2.15,19.0,409.0,68.69,54.3
2016,3,17,16,30,709.0,82.0,1.9,18.0,358.0,65.26,51.74
2016,3,17,16,45,658.5,77.5,1.65,17.5,304.5,61.86,49.01
2016,3,17,17,0,608.0,73.0,1.4,17.0,251.0,58.54,46.24
2016,3,17,17,15,540.5,64.5,1.4,16.0,199.0,52.04,40.6
2016,3,17,17,30,473.0,56.0,1.4,15.0,147.0,45.52,34.71
2016,3,17,17,45,360.5,44.0,1.45,14.5,100.5,35.84,25.68
2016,3,17,18,0,248.0,32.0,1.5,14.0,54.0,24.46,14.38
2016,3,17,18,15,124.0,16.0,1.6,13.5,27.0,12.22,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,170.0,17.5,1.35,7.5,35.5,161.46,65.13
2016,3,18,7,0,340.0,35.0,1.5,8.0,71.0,320.59,261.38
2016,3,18,7,15,442.0,45.5,1.5,8.5,120.5,424.77,355.09
2016,3,18,7,30,544.0,56.0,1.5,9.0,170.0,537.14,447.73
2016,3,18,7,45,610.5,63.0,1.55,10.0,225.0,622.66,513.94
2016,3,18,8,0,677.0,70.0,1.6,11.0,280.0,710.97,578.63
2016,3,18,8,15,718.0,75.5,1.55,12.0,334.0,776.46,622.33
2016,3,18,8,30,759.0,81.0,1.5,13.0,388.0,835.48,659.38
2016,3,18,8,45,784.5,86.5,1.5,14.0,439.0,885.28,689.09
2016,3,18,9,0,810.0,92.0,1.5,15.0,490.0,932.78,716.33
2016,3,18,9,15,831.0,95.5,1.55,15.0,537.5,970.76,739.93
2016,3,18,9,30,852.0,99.0,1.6,15.0,585.0,1005.58,761.34
2016,3,18,9,45,868.0,101.5,1.65,15.5,627.0,1030.66,774.83
2016,3,18,10,0,884.0,104.0,1.7,16.0,669.0,1051.95,785.97
2016,3,18,10,15,895.0,106.0,1.75,16.0,704.5,1049.73,783.39
2016,3,18,10,30,906.0,108.0,1.8,16.0,740.0,1057.11,787.56
2016,3,18,10,45,918.0,107.5,1.85,16.5,769.5,1058.59,786.46
2016,3,18,11,0,930.0,107.0,1.9,17.0,799.0,1055.86,782.89
2016,3,18,11,15,935.0,108.0,1.9,17.0,819.0,1043.59,774.08
2016,3,18,11,30,940.0,109.0,1.9,17.0,839.0,1027.18,762.84
2016,3,18,11,45,942.5,109.5,1.95,17.5,851.0,1003.81,746.48
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,976.55,727.69
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,942.83,705.99
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,905.63,681.87
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,864.1,654.61
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,819.41,624.91
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,769.84,589.09
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,717.82,550.08
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.5,661.81,506.21
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,604.0,459.92
2016,3,18,14,15,921.0,101.5,1.9,18.5,759.5,543.17,411.45
2016,3,18,14,30,913.0,100.0,1.8,18.0,730.0,481.37,360.52
2016,3,18,14,45,901.5,97.5,1.7,18.0,694.0,416.79,305.27
2016,3,18,15,0,890.0,95.0,1.6,18.0,658.0,352.21,248.87
2016,3,18,15,15,874.5,92.5,1.45,18.0,615.0,283.32,189.08
2016,3,18,15,30,859.0,90.0,1.3,18.0,572.0,218.2,134.48
2016,3,18,15,45,837.5,87.0,1.2,18.0,524.0,153.48,87.31
2016,3,18,16,0,816.0,84.0,1.1,18.0,476.0,91.27,57.52
2016,3,18,16,15,786.0,80.0,1.0,17.5,424.0,70.0,55.75
2016,3,18,16,30,756.0,76.0,0.9,17.0,372.0,66.89,53.35
2016,3,18,16,45,710.0,71.0,0.8,17.0,318.0,57.94,45.66
2016,3,18,17,0,664.0,66.0,0.7,17.0,264.0,54.02,42.28
2016,3,18,17,15,598.5,59.0,0.7,16.5,210.5,48.39,37.34
2016,3,18,17,30,533.0,52.0,0.7,16.0,157.0,42.81,32.22
2016,3,18,17,45,420.0,41.5,0.75,15.5,108.5,34.12,24.15
2016,3,18,18,0,307.0,31.0,0.8,15.0,60.0,25.52,15.4
2016,3,18,18,15,153.5,15.5,0.85,14.5,30.0,12.59,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,5.5,0.8,9.5,5.5,4.16,0.0
2016,3,19,7,0,0.0,11.0,0.9,10.0,11.0,8.34,1.33
2016,3,19,7,15,0.0,23.5,1.3,10.0,23.5,17.89,9.76
2016,3,19,7,30,0.0,36.0,1.7,10.0,36.0,27.48,18.27
2016,3,19,7,45,0.0,49.5,2.1,10.0,49.5,37.87,27.41
2016,3,19,8,0,0.0,63.0,2.5,10.0,63.0,48.29,36.46
2016,3,19,8,15,0.0,69.5,2.65,10.0,69.5,53.32,40.73
2016,3,19,8,30,0.0,76.0,2.8,10.0,76.0,58.36,44.94
2016,3,19,8,45,0.0,43.0,2.95,10.5,43.0,32.89,22.8
2016,3,19,9,0,0.0,10.0,3.1,11.0,10.0,7.63,0.92
2016,3,19,9,15,0.0,64.5,3.1,11.0,64.5,49.52,36.8
2016,3,19,9,30,0.0,119.0,3.1,11.0,119.0,94.11,74.37
2016,3,19,9,45,0.0,82.0,3.1,11.0,82.0,63.14,48.04
2016,3,19,10,0,0.0,45.0,3.1,11.0,45.0,34.56,23.77
2016,3,19,10,15,0.0,50.5,3.0,11.0,50.5,38.83,27.34
2016,3,19,10,30,0.0,56.0,2.9,11.0,56.0,43.11,30.89
2016,3,19,10,45,0.0,61.5,2.8,11.5,61.5,47.4,34.37
2016,3,19,11,0,0.0,67.0,2.7,12.0,67.0,51.69,37.83
2016,3,19,11,15,0.0,95.5,2.55,12.0,95.5,73.95,56.33
2016,3,19,11,30,0.0,124.0,2.4,12.0,124.0,97.02,75.34
2016,3,19,11,45,1.5,143.0,2.3,12.0,144.5,113.84,89.16
2016,3,19,12,0,3.0,162.0,2.2,12.0,165.0,130.54,102.81
2016,3,19,12,15,5.5,182.0,2.1,12.0,186.5,148.74,117.65
2016,3,19,12,30,8.0,202.0,2.0,12.0,208.0,166.61,132.13
2016,3,19,12,45,6.5,188.5,1.9,12.5,193.5,153.54,121.19
2016,3,19,13,0,5.0,175.0,1.8,13.0,179.0,140.79,110.63
2016,3,19,13,15,2.5,116.0,1.8,13.0,118.0,91.75,70.63
2016,3,19,13,30,0.0,57.0,1.8,13.0,57.0,43.98,31.16
2016,3,19,13,45,0.0,63.5,1.85,13.0,63.5,48.99,35.41
2016,3,19,14,0,0.0,70.0,1.9,13.0,70.0,54.0,39.63
2016,3,19,14,15,4.0,139.5,2.1,12.5,142.5,109.48,85.81
2016,3,19,14,30,8.0,209.0,2.3,12.0,215.0,163.0,129.93
2016,3,19,14,45,4.0,148.5,2.5,12.0,151.5,115.08,90.72
2016,3,19,15,0,0.0,88.0,2.7,12.0,88.0,67.82,51.68
2016,3,19,15,15,0.0,82.0,2.85,11.5,82.0,63.13,48.0
2016,3,19,15,30,0.0,76.0,3.0,11.0,76.0,58.44,44.27
2016,3,19,15,45,0.0,56.0,3.15,11.0,56.0,42.95,31.2
2016,3,19,16,0,0.0,36.0,3.3,11.0,36.0,27.53,18.08
2016,3,19,16,15,0.0,32.0,3.45,10.5,32.0,24.44,16.46
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,21.36,13.77
2016,3,19,16,45,0.0,23.5,3.75,9.5,23.5,17.9,10.7
2016,3,19,17,0,0.0,19.0,3.9,9.0,19.0,14.45,7.59
2016,3,19,17,15,0.0,14.5,4.05,8.5,14.5,11.01,4.44
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,7.58,1.26
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,4.92,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.27,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.13,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,6.0,3.0,2.0,6.0,4.54,0.0
2016,3,20,7,0,0.0,12.0,3.1,2.0,12.0,9.1,2.2
2016,3,20,7,15,0.0,21.0,3.1,2.0,21.0,15.97,8.5
2016,3,20,7,30,0.0,30.0,3.1,2.0,30.0,22.86,14.81
2016,3,20,7,45,0.0,39.5,3.1,2.5,39.5,30.16,21.39
2016,3,20,8,0,0.0,49.0,3.1,3.0,49.0,37.47,27.87
2016,3,20,8,15,0.0,48.0,3.05,3.0,48.0,36.71,27.12
2016,3,20,8,30,0.0,47.0,3.0,3.0,47.0,35.95,26.36
2016,3,20,8,45,0.0,53.5,3.0,3.5,53.5,40.98,30.65
2016,3,20,9,0,0.0,60.0,3.0,4.0,60.0,46.02,34.89
2016,3,20,9,15,6.0,130.0,2.95,4.0,133.5,110.52,91.06
2016,3,20,9,30,12.0,200.0,2.9,4.0,207.0,181.85,151.73
2016,3,20,9,45,16.5,221.0,2.85,4.5,232.0,204.76,170.31
2016,3,20,10,0,21.0,242.0,2.8,5.0,257.0,227.55,188.65
2016,3,20,10,15,10.5,182.5,2.7,5.0,190.0,159.24,130.8
2016,3,20,10,30,0.0,123.0,2.6,5.0,123.0,96.49,77.21
2016,3,20,10,45,4.5,171.5,2.55,5.5,175.0,142.03,115.63
2016,3,20,11,0,9.0,220.0,2.5,6.0,227.0,188.28,153.78
2016,3,20,11,15,17.5,263.5,2.45,6.0,277.5,234.19,191.49
2016,3,20,11,30,26.0,307.0,2.4,6.0,328.0,300.73,245.25
2016,3,20,11,45,19.5,281.0,2.4,6.5,297.0,248.02,201.69
2016,3,20,12,0,13.0,255.0,2.4,7.0,266.0,217.71,176.54
2016,3,20,12,15,9.0,215.0,2.35,7.0,222.5,179.08,144.82
2016,3,20,12,30,5.0,175.0,2.3,7.0,179.0,141.94,114.1
2016,3,20,12,45,4.0,166.5,2.25,7.0,170.0,133.71,107.31
2016,3,20,13,0,3.0,158.0,2.2,7.0,161.0,125.66,100.61
2016,3,20,13,15,2.0,154.5,2.1,7.0,156.5,121.74,97.37
2016,3,20,13,30,1.0,151.0,2.0,7.0,152.0,117.94,94.24
2016,3,20,13,45,13.5,220.5,1.95,7.0,231.0,179.3,145.36
2016,3,20,14,0,26.0,290.0,1.9,7.0,310.0,238.0,193.22
2016,3,20,14,15,30.5,288.5,1.85,7.0,311.0,238.82,193.7
2016,3,20,14,30,35.0,287.0,1.8,7.0,312.0,233.87,189.63
2016,3,20,14,45,33.0,270.5,1.75,7.0,293.0,215.01,174.29
2016,3,20,15,0,31.0,254.0,1.7,7.0,274.0,196.75,159.44
2016,3,20,15,15,16.0,209.5,1.7,7.0,220.0,159.27,129.14
2016,3,20,15,30,1.0,165.0,1.7,7.0,166.0,123.25,99.96
2016,3,20,15,45,0.5,110.5,1.7,7.0,111.0,84.02,66.99
2016,3,20,16,0,0.0,56.0,1.7,7.0,56.0,42.92,31.81
2016,3,20,16,15,0.0,49.5,1.65,6.5,49.5,37.89,29.1
2016,3,20,16,30,0.0,43.0,1.6,6.0,43.0,32.87,24.66
2016,3,20,16,45,0.0,36.5,1.55,6.0,36.5,27.86,20.12
2016,3,20,17,0,0.0,30.0,1.5,6.0,30.0,22.86,15.54
2016,3,20,17,15,0.0,23.5,1.3,5.5,23.5,17.88,10.95
2016,3,20,17,30,0.0,17.0,1.1,5.0,17.0,12.91,6.29
2016,3,20,17,45,0.0,11.5,0.95,5.0,11.5,8.72,2.3
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,4.54,0.0
2016,3,20,18,15,0.0,3.0,0.7,4.5,3.0,2.27,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,21.0,2.55,1.5,41.5,171.9,118.73
2016,3,21,7,0,339.0,42.0,2.9,2.0,83.0,325.97,277.31
2016,3,21,7,15,435.0,54.0,3.15,2.5,134.0,428.1,370.96
2016,3,21,7,30,531.0,66.0,3.4,3.0,185.0,537.48,465.42
2016,3,21,7,45,604.5,72.0,3.65,3.5,241.5,627.66,540.0
2016,3,21,8,0,678.0,78.0,3.9,4.0,298.0,720.65,613.74
2016,3,21,8,15,720.0,84.0,4.0,4.5,353.5,787.71,663.91
2016,3,21,8,30,762.0,90.0,4.1,5.0,409.0,854.38,712.43
2016,3,21,8,45,802.5,91.0,4.2,5.5,464.0,905.97,748.29
2016,3,21,9,0,843.0,92.0,4.3,6.0,519.0,962.84,787.47
2016,3,21,9,15,864.0,95.5,4.25,6.0,567.5,1001.1,812.29
2016,3,21,9,30,885.0,99.0,4.2,6.0,616.0,1036.05,834.56
2016,3,21,9,45,905.0,99.5,4.2,6.5,660.0,1049.51,840.25
2016,3,21,10,0,925.0,100.0,4.2,7.0,704.0,1072.17,852.79
2016,3,21,10,15,935.0,102.0,4.15,7.5,740.0,1082.4,855.88
2016,3,21,10,30,945.0,104.0,4.1,8.0,776.0,1088.42,856.55
2016,3,21,10,45,951.5,105.5,4.1,8.5,804.0,1086.05,851.97
2016,3,21,11,0,958.0,107.0,4.1,9.0,832.0,1079.37,844.66
2016,3,21,11,15,962.5,108.0,4.1,9.0,852.0,1065.88,834.37
2016,3,21,11,30,967.0,109.0,4.1,9.0,872.0,1048.15,821.33
2016,3,21,11,45,967.0,110.5,4.1,9.5,883.5,1022.55,801.45
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,993.06,779.02
2016,3,21,12,15,967.0,112.5,4.1,10.0,897.5,958.85,754.74
2016,3,21,12,30,967.0,113.0,4.1,10.0,900.0,921.06,727.89
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.0,878.34,696.35
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,832.39,662.5
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,780.78,623.12
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,726.74,580.54
2016,3,21,13,45,958.0,104.5,4.2,11.0,839.5,669.82,534.63
2016,3,21,14,0,955.0,102.0,4.2,11.0,817.0,610.87,485.75
2016,3,21,14,15,946.0,100.5,4.15,11.0,787.0,548.06,432.13
2016,3,21,14,30,937.0,99.0,4.1,11.0,757.0,484.35,376.19
2016,3,21,14,45,926.0,97.0,4.05,11.0,719.5,418.92,317.39
2016,3,21,15,0,915.0,95.0,4.0,11.0,682.0,353.39,257.45
2016,3,21,15,15,899.0,92.5,3.9,10.5,638.0,286.5,197.14
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,215.88,136.46
2016,3,21,15,45,860.5,87.0,3.7,10.0,545.0,149.64,87.42
2016,3,21,16,0,838.0,84.0,3.6,10.0,496.0,86.03,58.59
2016,3,21,16,15,808.5,80.5,3.25,9.5,443.0,70.71,58.19
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,67.96,56.03
2016,3,21,16,45,735.5,72.0,2.6,9.0,334.5,63.8,52.44
2016,3,21,17,0,692.0,67.0,2.3,9.0,279.0,55.05,44.59
2016,3,21,17,15,628.0,60.0,2.1,8.0,224.5,49.4,39.59
2016,3,21,17,30,564.0,53.0,1.9,7.0,170.0,43.78,34.39
2016,3,21,17,45,461.0,43.0,1.7,6.0,120.0,35.5,26.52
2016,3,21,18,0,358.0,33.0,1.5,5.0,70.0,27.3,18.16
2016,3,21,18,15,179.0,16.5,1.5,4.5,35.0,13.4,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,0.5,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,1.0,12.0,47.71,0.0
2016,3,22,6,45,224.0,26.0,1.1,2.0,50.5,215.18,157.68
2016,3,22,7,0,382.0,41.0,1.2,3.0,89.0,355.14,298.99
2016,3,22,7,15,476.0,51.0,1.2,3.5,140.5,455.27,387.14
2016,3,22,7,30,570.0,61.0,1.2,4.0,192.0,562.28,474.83
2016,3,22,7,45,638.0,66.5,1.2,5.0,248.0,648.09,540.16
2016,3,22,8,0,706.0,72.0,1.2,6.0,304.0,736.51,603.77
2016,3,22,8,15,744.5,77.0,1.45,7.0,359.0,793.74,644.35
2016,3,22,8,30,783.0,82.0,1.7,8.0,414.0,856.85,688.19
2016,3,22,8,45,814.5,84.5,1.95,9.0,466.5,908.95,722.88
2016,3,22,9,0,846.0,87.0,2.2,10.0,519.0,958.86,755.37
2016,3,22,9,15,865.5,90.0,2.4,10.5,566.5,994.93,778.54
2016,3,22,9,30,885.0,93.0,2.6,11.0,614.0,1027.7,799.38
2016,3,22,9,45,900.0,95.0,2.8,11.5,656.5,1038.04,804.75
2016,3,22,10,0,915.0,97.0,3.0,12.0,699.0,1057.33,816.56
2016,3,22,10,15,925.0,99.0,3.1,12.0,734.5,1067.53,822.66
2016,3,22,10,30,935.0,101.0,3.2,12.0,770.0,1073.57,826.18
2016,3,22,10,45,942.5,102.0,3.35,12.5,798.0,1071.71,823.46
2016,3,22,11,0,950.0,103.0,3.5,13.0,826.0,1065.59,818.02
2016,3,22,11,15,955.0,104.0,3.6,13.0,846.5,1052.72,809.23
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,1035.63,797.69
2016,3,22,11,45,963.0,105.5,3.8,13.5,879.0,1012.0,780.26
2016,3,22,12,0,966.0,106.0,3.9,14.0,891.0,984.37,760.17
2016,3,22,12,15,966.5,106.0,3.95,14.0,894.5,950.2,736.62
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,912.44,710.48
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,869.7,679.38
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,823.86,645.95
2016,3,22,13,15,960.5,105.0,4.1,15.0,873.0,772.85,607.52
2016,3,22,13,30,957.0,104.0,4.1,15.0,859.0,719.38,565.94
2016,3,22,13,45,949.5,104.0,4.15,15.0,836.0,662.16,520.54
2016,3,22,14,0,942.0,104.0,4.2,15.0,813.0,603.33,472.56
2016,3,22,14,15,933.0,102.5,4.2,15.0,782.5,541.22,420.41
2016,3,22,14,30,924.0,101.0,4.2,15.0,752.0,478.26,365.96
2016,3,22,14,45,908.5,100.5,4.25,15.0,714.0,413.13,308.49
2016,3,22,15,0,893.0,100.0,4.3,15.0,676.0,348.43,250.35
2016,3,22,15,15,876.5,97.5,4.2,15.0,632.5,279.0,188.63
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,213.62,133.11
2016,3,22,15,45,835.5,92.5,4.05,15.0,539.5,149.04,86.65
2016,3,22,16,0,811.0,90.0,4.0,15.0,490.0,87.37,60.19
2016,3,22,16,15,781.0,85.5,3.75,14.5,438.0,73.81,59.77
2016,3,22,16,30,751.0,81.0,3.5,14.0,386.0,70.46,57.14
2016,3,22,16,45,708.0,75.5,3.3,13.5,331.0,61.01,49.01
2016,3,22,17,0,665.0,70.0,3.1,13.0,276.0,56.87,45.5
2016,3,22,17,15,603.0,62.5,2.95,12.0,222.0,50.99,40.37
2016,3,22,17,30,541.0,55.0,2.8,11.0,168.0,45.11,35.02
2016,3,22,17,45,441.0,44.5,2.65,10.5,118.5,36.55,26.95
2016,3,22,18,0,341.0,34.0,2.5,10.0,69.0,28.02,18.46
2016,3,22,18,15,170.5,17.0,2.6,9.5,34.5,13.78,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,34.48,0.0
2016,3,23,6,45,160.5,29.5,3.15,6.5,48.5,179.07,134.11
2016,3,23,7,0,276.0,49.0,3.3,7.0,86.0,289.77,243.74
2016,3,23,7,15,361.5,64.5,3.35,7.5,135.5,382.79,327.26
2016,3,23,7,30,447.0,80.0,3.4,8.0,185.0,482.94,413.26
2016,3,23,7,45,523.5,88.0,3.45,8.5,241.0,577.38,490.07
2016,3,23,8,0,600.0,96.0,3.5,9.0,297.0,673.19,564.44
2016,3,23,8,15,642.0,103.5,3.6,10.0,351.0,739.97,612.56
2016,3,23,8,30,684.0,111.0,3.7,11.0,405.0,806.37,658.82
2016,3,23,8,45,727.0,113.0,3.85,12.0,458.5,866.42,699.18
2016,3,23,9,0,770.0,115.0,4.0,13.0,512.0,924.92,737.41
2016,3,23,9,15,791.5,119.5,4.1,13.5,559.5,963.25,761.5
2016,3,23,9,30,813.0,124.0,4.2,14.0,607.0,990.39,777.57
2016,3,23,9,45,837.0,124.0,4.3,14.5,650.5,1020.11,795.53
2016,3,23,10,0,861.0,124.0,4.4,15.0,694.0,1046.08,811.08
2016,3,23,10,15,872.0,126.5,4.45,15.5,729.5,1057.63,816.19
2016,3,23,10,30,883.0,129.0,4.5,16.0,765.0,1065.04,818.7
2016,3,23,10,45,896.0,128.0,4.6,16.5,794.0,1066.36,817.75
2016,3,23,11,0,909.0,127.0,4.7,17.0,823.0,1048.67,803.92
2016,3,23,11,15,914.0,128.0,4.75,17.0,843.0,1035.92,794.86
2016,3,23,11,30,919.0,129.0,4.8,17.0,863.0,1019.1,783.08
2016,3,23,11,45,927.0,127.0,4.85,17.5,876.0,998.14,767.04
2016,3,23,12,0,935.0,125.0,4.9,18.0,889.0,973.14,748.32
2016,3,23,12,15,935.5,125.0,4.9,18.0,892.0,939.53,724.71
2016,3,23,12,30,936.0,125.0,4.9,18.0,895.0,902.47,698.68
2016,3,23,12,45,940.5,121.5,4.95,18.5,891.0,862.11,669.22
2016,3,23,13,0,945.0,118.0,5.0,19.0,887.0,818.37,637.11
2016,3,23,13,15,941.0,117.0,5.0,19.0,872.5,767.65,598.51
2016,3,23,13,30,937.0,116.0,5.0,19.0,858.0,714.57,557.3
2016,3,23,13,45,933.5,114.0,5.0,19.0,836.5,658.85,513.03
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,601.21,466.01
2016,3,23,14,15,921.0,110.0,4.95,19.0,784.5,539.24,414.16
2016,3,23,14,30,912.0,108.0,4.9,19.0,754.0,476.47,360.2
2016,3,23,14,45,901.0,105.5,4.9,19.0,717.0,412.05,303.67
2016,3,23,15,0,890.0,103.0,4.9,19.0,680.0,344.9,244.1
2016,3,23,15,15,874.0,100.0,4.75,18.5,636.5,278.12,185.57
2016,3,23,15,30,858.0,97.0,4.6,18.0,593.0,212.62,130.96
2016,3,23,15,45,833.5,94.5,4.45,18.0,543.5,148.2,85.48
2016,3,23,16,0,809.0,92.0,4.3,18.0,494.0,86.71,60.25
2016,3,23,16,15,779.0,87.5,4.05,17.5,441.5,75.19,60.25
2016,3,23,16,30,749.0,83.0,3.8,17.0,389.0,71.9,57.7
2016,3,23,16,45,700.0,79.0,3.6,16.5,333.5,63.34,50.46
2016,3,23,17,0,651.0,75.0,3.4,16.0,278.0,60.33,48.0
2016,3,23,17,15,588.0,66.5,3.25,15.0,224.0,53.83,42.4
2016,3,23,17,30,525.0,58.0,3.1,14.0,170.0,47.29,36.54
2016,3,23,17,45,421.5,47.0,3.0,13.5,120.0,38.4,28.27
2016,3,23,18,0,318.0,36.0,2.9,13.0,70.0,29.54,19.6
2016,3,23,18,15,159.0,18.0,2.9,12.5,35.0,14.55,0.65
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
