Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.02,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,173.61,131.8
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,303.27,252.06
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,394.66,332.47
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,497.53,418.53
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,456.18,383.41
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,388.53,326.1
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,459.56,383.49
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,532.78,440.38
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,719.41,582.83
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,902.87,712.61
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,940.59,736.28
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,967.37,753.19
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,995.81,770.65
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,1020.59,785.55
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,1032.54,792.97
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,1040.45,797.83
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,1041.51,796.58
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,1038.37,792.63
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,852.46,658.47
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,649.8,502.84
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,584.03,453.58
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,540.59,419.7
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,743.8,578.89
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,874.87,677.11
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,838.91,649.45
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,789.84,611.32
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,740.72,574.08
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,689.6,534.54
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,634.42,490.97
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,578.32,445.61
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,519.86,397.92
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,461.08,348.53
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,397.34,293.6
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,336.3,240.06
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,274.0,186.44
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,213.67,137.01
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,154.24,95.24
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,97.72,79.01
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,88.58,71.58
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,85.01,68.86
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,78.04,62.99
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,70.81,56.78
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,63.36,50.33
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,52.65,40.79
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,41.76,30.78
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,30.86,20.43
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,15.55,2.19
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,4.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.14,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,81.56,59.34
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,142.66,115.24
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,202.19,167.44
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,280.15,233.26
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,342.89,285.39
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,409.05,338.65
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,339.2,279.35
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,260.63,212.34
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,349.34,283.35
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,418.72,336.92
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,404.71,323.34
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,365.23,290.69
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,404.61,320.22
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,467.69,366.53
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,481.11,375.36
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,493.58,383.73
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,650.64,502.16
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,801.32,609.75
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,772.97,586.72
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,726.82,552.89
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,498.78,385.23
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,266.94,206.02
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,344.83,266.96
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,402.35,310.64
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,502.05,387.01
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,586.9,449.8
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,566.03,433.84
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,542.68,416.22
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,495.81,380.44
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,451.22,346.05
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,395.23,302.74
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,342.7,262.1
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,332.54,251.21
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,309.25,228.22
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,271.63,191.24
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,217.56,141.4
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,160.49,104.83
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,117.45,95.35
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,102.21,82.87
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,89.16,72.08
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,86.0,69.56
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,82.9,66.99
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,71.39,57.22
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,59.55,46.86
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,45.66,34.3
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,31.29,21.03
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,15.99,3.49
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.08,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,15.72,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,156.98,124.07
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,296.1,249.18
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,383.87,326.83
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,478.06,406.89
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,553.8,468.3
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,639.24,534.59
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,702.74,580.75
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,765.77,625.04
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,629.46,514.82
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,445.0,363.94
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,567.69,460.24
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,669.35,535.91
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,667.13,529.46
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,662.06,521.76
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,674.61,527.52
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,685.04,531.52
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,574.66,446.5
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,466.12,362.21
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,415.79,323.32
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,367.29,285.26
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,531.87,412.1
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,683.96,522.53
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,563.12,431.51
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,451.77,347.53
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,461.36,354.88
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,454.29,349.23
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,399.56,308.04
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,359.46,277.69
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,366.1,282.94
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,373.78,288.25
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,315.95,244.47
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,268.44,208.66
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,221.14,172.33
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,179.81,140.53
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,124.63,97.04
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,70.1,53.09
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,69.62,52.95
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,69.04,55.21
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,53.34,41.71
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,37.49,27.89
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,32.09,23.17
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,26.7,18.4
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,21.33,13.6
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,15.97,8.74
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,11.0,4.16
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.06,0.0
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.02,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,2.64,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,4.54,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,7.2,0.6
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,9.87,2.96
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,12.93,5.62
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,15.99,8.24
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,31.33,21.46
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,46.76,34.58
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,53.74,40.3
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,60.74,45.97
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,83.63,65.0
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,107.57,84.66
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,143.45,114.11
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,179.72,143.46
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,160.26,127.19
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,141.73,111.83
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,179.63,142.3
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,217.54,172.14
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,225.96,178.45
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,234.18,184.68
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,225.64,177.38
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,217.32,170.36
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,228.5,179.25
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,239.3,187.77
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,224.66,176.3
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,210.41,165.18
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,192.61,151.17
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,175.31,137.5
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,156.67,122.68
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,138.6,108.25
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,117.51,91.45
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,96.94,74.94
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,80.9,61.88
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,64.75,48.63
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,49.21,35.79
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,33.74,22.9
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,41.42,29.47
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,49.11,37.92
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,34.43,25.1
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,19.83,12.18
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,17.14,9.81
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,14.45,7.42
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,11.78,5.02
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,9.1,2.58
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,6.44,0.11
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,3.78,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,1.89,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,51.63,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,146.85,48.72
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,270.53,217.89
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,394.75,329.06
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,277.89,234.42
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,133.37,109.54
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,164.96,136.61
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,196.71,162.96
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,226.61,187.07
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,256.42,210.64
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,426.76,350.24
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,605.94,489.07
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,833.21,660.14
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,1009.61,782.68
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,1034.58,795.44
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,1055.8,807.01
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,1066.56,812.62
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,1073.09,815.6
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,1071.23,813.09
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,1065.02,807.89
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,1051.48,797.56
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,1033.68,784.58
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,1008.02,765.24
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,978.44,743.4
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,944.54,720.06
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,907.0,694.17
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,862.48,663.27
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,815.03,629.91
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,764.34,591.29
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,711.15,549.96
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,653.34,504.45
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,593.92,456.36
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,532.11,405.61
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,469.28,352.3
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,403.92,294.94
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,338.59,236.77
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,272.51,179.1
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,207.37,125.79
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,136.39,77.34
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,74.75,59.66
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,71.77,57.43
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,68.71,55.07
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,64.66,51.79
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,60.55,48.38
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,50.71,39.83
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,45.49,35.18
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,37.65,27.97
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,29.85,20.47
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,18.45,7.48
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,7.08,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,63.98,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,176.78,86.84
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,296.99,245.61
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,419.43,355.69
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,510.52,434.76
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,606.69,513.7
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,680.11,570.42
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,754.61,625.72
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,814.74,667.86
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,867.91,703.61
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,913.13,732.67
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,955.67,759.28
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,990.34,780.54
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,1021.65,799.24
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,1042.44,809.49
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,1059.26,817.11
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,1054.28,809.5
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,1059.37,809.15
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,1056.28,803.32
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,1049.0,794.95
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,1035.08,783.82
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,1017.08,770.18
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,992.73,751.06
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,964.54,729.6
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,930.48,705.65
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,892.97,679.43
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,851.18,649.52
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,806.22,616.57
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,755.76,578.77
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,702.95,538.48
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,646.93,494.84
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,589.08,448.59
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,527.92,398.47
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,465.9,346.18
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,401.68,291.01
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,334.31,232.47
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,267.99,175.34
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,202.83,122.68
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,138.39,80.23
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,79.82,64.17
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,76.68,61.89
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,73.46,59.42
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,63.94,51.24
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,59.93,47.83
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,54.52,43.15
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,49.1,38.28
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,40.64,30.48
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,32.17,22.39
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,20.06,9.1
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,7.87,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,59.2,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,166.11,97.61
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,285.48,237.5
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,406.98,345.87
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,497.07,422.55
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,592.11,498.04
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,668.14,554.7
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,745.63,609.72
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,804.86,650.82
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,857.14,685.88
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,903.9,715.4
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,948.18,742.63
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,982.27,762.84
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,1013.01,780.66
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,1032.59,790.85
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,1048.24,798.54
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,1042.39,792.91
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,1046.48,794.4
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,1041.56,788.92
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,1032.49,780.91
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,1017.78,770.31
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,999.09,757.22
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,972.46,737.89
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,942.28,716.26
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,908.18,693.28
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,870.83,667.94
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,827.19,636.8
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,781.16,602.2
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,731.82,565.19
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,686.62,530.1
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,628.36,484.67
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,569.91,437.87
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,510.57,389.68
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,450.89,339.6
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,389.21,286.31
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,325.29,230.85
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,259.98,177.6
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,204.01,135.38
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,155.39,105.87
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,122.93,101.48
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,105.21,86.71
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,88.09,72.24
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,84.03,68.92
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,82.03,67.31
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,71.77,58.53
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,61.24,49.23
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,48.55,37.61
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,35.64,25.54
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,21.03,10.32
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,4.72,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,9.12,0.43
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,21.0,11.93
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,33.74,23.19
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,50.43,37.76
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,66.78,51.83
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,84.5,66.81
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,102.02,81.33
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,133.22,107.45
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,164.73,133.39
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,249.09,202.92
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,317.02,257.55
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,431.15,348.62
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,523.8,420.64
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,564.13,450.18
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,627.77,496.7
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,522.04,413.01
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,416.22,328.41
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,402.43,316.48
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,388.81,304.55
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,514.85,402.96
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,613.05,477.81
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,504.86,392.8
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,383.63,297.61
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,351.0,272.42
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,319.83,248.09
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,337.87,261.69
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,354.05,273.61
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,370.1,286.01
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,383.02,295.78
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,352.52,272.09
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,323.6,249.68
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,293.15,226.41
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,264.52,204.54
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,301.34,228.11
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,310.07,225.72
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,184.1,133.71
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,97.77,74.75
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,117.54,90.92
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,133.78,109.5
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,90.43,72.96
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,42.12,31.38
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,36.32,26.43
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,30.54,21.4
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,24.78,16.36
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,19.03,11.25
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,14.06,6.73
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,9.1,2.2
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,4.92,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.79,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,1.97,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,3.78,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,8.72,1.5
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,13.68,5.8
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,19.79,11.09
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,25.93,16.34
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,32.85,22.18
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,39.79,27.97
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,85.63,66.34
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,136.78,108.48
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,156.9,124.48
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,177.12,140.38
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,140.78,110.05
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,107.2,82.09
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,114.58,87.7
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,121.95,93.24
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,137.41,105.53
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,152.79,117.69
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,124.84,94.95
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,97.89,73.09
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,100.28,74.93
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,102.65,76.74
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,172.1,131.83
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,241.93,186.28
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,336.95,260.35
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,413.54,319.16
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,426.45,328.95
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,447.59,344.87
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,344.62,266.18
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,253.29,195.45
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,277.13,214.24
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,291.99,225.69
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,257.72,199.05
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,226.02,174.48
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,197.72,152.52
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,170.87,131.7
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,154.18,119.05
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,138.16,106.87
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,128.51,99.53
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,119.26,96.83
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,107.09,86.8
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,94.81,76.59
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,82.77,66.46
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,70.63,56.11
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,58.38,45.61
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,46.04,34.81
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,34.28,24.26
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,22.14,13.31
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,12.94,4.36
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,19.37,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,57.23,37.38
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,108.08,86.01
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,159.27,131.65
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,206.69,173.4
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,255.72,215.5
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,137.27,114.59
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,19.06,10.76
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,79.38,62.45
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,150.16,121.69
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,173.28,140.2
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,196.47,158.58
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,618.09,501.72
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,965.8,752.64
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,992.66,765.97
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,1015.86,779.85
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,936.03,723.03
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,832.36,645.21
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,708.72,551.81
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,586.08,456.64
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,825.99,642.48
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,993.72,762.66
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,973.88,747.45
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,949.85,730.63
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,916.05,707.87
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,878.79,682.46
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,838.13,654.33
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,794.04,622.55
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,743.91,583.95
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,691.36,542.49
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,588.97,460.68
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,493.63,384.75
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,488.08,377.4
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,454.24,343.52
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,389.82,285.56
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,325.15,226.91
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,259.55,169.14
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,194.79,116.62
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,130.29,75.56
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,71.49,57.03
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,68.78,55.0
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,66.01,52.87
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,62.25,49.83
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,58.45,46.67
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,53.59,42.48
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,44.98,34.76
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,38.22,28.5
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,31.56,22.1
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,21.4,11.59
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,11.02,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,94.36,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,254.8,198.25
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,360.45,308.67
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,477.96,414.94
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,563.07,488.31
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,652.13,560.89
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,717.23,611.29
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,788.92,665.02
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,845.06,704.0
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,899.59,740.59
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,944.28,769.22
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,986.24,795.34
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,1004.99,803.99
