Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,1031.99,818.66
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,1050.6,827.21
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,1065.25,833.07
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,1072.82,834.12
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,1076.12,832.43
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,1071.02,825.21
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1061.62,815.35
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,1045.49,800.63
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,1025.19,783.33
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,998.96,763.36
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,968.81,740.92
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,933.15,716.17
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,893.97,688.99
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,849.65,656.92
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,802.24,621.92
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,750.5,582.83
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,696.38,541.03
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,638.84,494.88
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,579.55,446.07
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,517.24,394.05
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,453.99,339.64
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,389.08,282.12
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,324.12,223.98
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,258.41,166.82
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,193.58,114.98
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,129.3,75.37
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,73.38,58.82
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,70.37,56.58
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,67.29,54.19
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,63.95,51.42
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,60.59,48.59
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,51.19,40.44
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,46.36,36.2
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,39.32,29.74
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,32.33,23.07
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,21.81,12.33
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,11.02,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,97.38,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,260.97,203.93
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,361.09,303.4
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,472.28,400.75
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,554.82,469.7
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,636.21,534.05
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,705.86,585.54
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,775.98,635.23
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,831.65,673.22
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,885.82,709.21
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,929.24,736.66
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,958.45,753.61
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,988.79,771.84
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,1015.68,787.89
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,1034.39,798.28
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,1049.13,806.08
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,1055.63,807.38
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,1057.93,806.03
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,1052.99,800.45
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,1043.81,792.19
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,1028.42,780.99
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,1008.89,767.13
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,982.99,747.94
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,953.23,726.19
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,917.59,701.43
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,878.52,674.23
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,834.61,643.76
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,787.78,610.03
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,736.88,571.06
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,683.65,529.41
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,626.59,482.96
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,568.11,434.24
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,506.7,383.4
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,444.52,330.29
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,380.5,273.97
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,317.2,217.86
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,253.24,162.5
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,184.47,108.06
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,123.2,71.37
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,80.23,63.56
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,77.22,61.35
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,68.47,54.12
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,66.44,52.66
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,64.59,51.29
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,58.77,46.34
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,52.9,41.18
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,45.42,34.38
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,35.73,25.39
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,24.09,13.96
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,12.74,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,6.69,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,118.62,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,247.75,200.28
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,354.52,305.27
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,472.63,412.06
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,557.85,487.02
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,646.86,561.16
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,716.61,615.92
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,786.84,669.12
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,838.59,706.94
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,895.05,747.57
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,938.27,775.85
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,978.59,801.49
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,1012.05,821.2
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,1041.97,838.06
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,1061.63,847.36
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,1062.97,843.7
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,1070.93,846.63
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,1074.68,846.8
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,1070.18,840.16
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,1061.41,830.82
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,1046.46,818.88
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,1027.34,804.24
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,1001.85,783.87
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,972.45,760.97
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,936.75,735.12
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,897.6,706.85
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,854.88,675.05
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,808.87,639.24
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,757.08,598.82
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,702.91,555.69
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,645.87,508.35
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,586.8,458.23
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,523.95,404.64
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,460.19,348.75
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,394.57,290.17
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,328.76,230.8
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,262.47,172.73
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,191.24,115.5
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,125.23,74.75
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,79.0,64.96
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,76.17,62.86
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,73.27,60.6
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,69.37,57.31
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,60.42,49.4
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,55.34,45.05
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,50.24,40.5
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,42.89,33.61
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,35.59,26.5
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,24.7,15.43
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,13.9,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,6.69,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,128.58,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,267.2,218.65
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,364.31,312.52
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,471.31,407.69
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,553.43,477.43
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,639.19,546.22
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,705.53,596.16
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,772.11,644.52
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,822.32,679.12
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,876.71,716.07
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,920.83,744.67
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,962.31,770.98
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,993.48,789.67
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,1021.16,805.89
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,1027.61,805.83
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,1043.19,812.47
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,1050.31,814.75
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,1053.26,814.41
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,1046.64,808.18
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,1035.83,799.3
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1020.79,788.72
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1001.69,775.45
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,973.76,754.74
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,942.26,731.64
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,854.4,667.49
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,746.77,585.01
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,714.88,560.8
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,680.93,534.24
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,694.45,545.98
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,678.29,533.98
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,626.71,491.84
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,568.63,443.85
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,479.18,371.6
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,403.97,311.32
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,352.21,267.59
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,303.61,226.42
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,249.43,186.31
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,213.26,163.37
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,174.21,136.52
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,153.29,129.21
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,134.51,113.54
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,119.4,100.89
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,105.53,89.14
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,91.57,77.11
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,76.89,64.19
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,62.12,50.91
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,46.96,36.99
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,31.62,22.72
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,19.48,10.94
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,6.83,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.54,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,77.66,12.81
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,177.44,140.64
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,298.03,250.13
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,443.28,376.69
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,525.29,447.01
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,611.22,516.9
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,691.14,579.49
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,769.15,638.66
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,824.23,676.91
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,877.81,713.07
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,922.58,741.86
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,953.19,759.84
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,982.62,778.31
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,1008.6,794.25
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,881.99,699.5
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,692.46,550.19
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,900.51,711.48
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,1048.31,814.5
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,946.43,739.74
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,807.27,632.03
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,455.63,365.53
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,105.05,80.51
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,361.05,288.4
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,587.99,462.9
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,537.5,422.62
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,489.28,384.79
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,530.08,417.99
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,572.83,451.6
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,403.26,319.1
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,246.15,193.84
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,334.64,264.19
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,398.56,312.92
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,407.68,317.9
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,398.99,306.39
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,345.47,262.25
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,299.68,225.24
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,149.82,110.56
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,21.46,12.31
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,66.86,39.85
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,82.96,66.97
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,102.4,84.29
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,127.66,106.77
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,95.91,79.3
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,68.32,55.18
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,62.61,50.32
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,56.84,45.22
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,47.7,36.89
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,38.38,28.17
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,26.51,16.67
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,13.74,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,140.63,53.62
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,285.96,234.35
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,385.34,326.25
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,494.47,420.95
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,575.45,488.77
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,659.8,555.92
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,723.45,603.61
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,792.79,654.11
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,847.73,691.12
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,900.99,725.89
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,945.14,753.23
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,974.99,769.96
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,1004.67,787.92
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,1030.8,803.31
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,1048.95,812.23
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,1063.13,818.59
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,1069.23,821.12
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,1071.05,821.01
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,1065.5,815.15
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1055.63,806.61
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,1039.59,795.56
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,1019.33,781.77
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,904.43,700.07
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,764.34,593.31
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,720.68,561.27
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,667.13,521.21
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,442.68,349.94
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,211.18,165.96
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,176.62,138.86
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,143.06,111.91
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,243.35,192.68
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,331.1,261.22
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,367.67,288.65
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,384.95,298.67
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,329.61,254.29
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,285.02,219.49
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,195.54,151.68
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,128.01,101.76
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,78.15,60.55
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,24.49,16.21
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,66.84,54.12
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,103.58,87.01
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,75.8,62.55
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,60.61,49.15
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,55.63,44.85
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,50.63,40.38
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,43.45,33.73
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,36.26,26.85
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,25.87,16.62
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,15.54,0.0
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,7.47,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,143.27,72.55
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,287.51,239.19
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,387.73,333.23
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,497.59,431.42
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,578.65,502.24
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,663.01,572.85
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,729.62,625.94
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,802.34,682.57
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,858.4,724.87
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,912.79,765.24
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,765.32,646.84
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,581.43,491.05
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,838.26,702.14
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1046.82,859.18
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,1066.08,870.26
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,1081.26,879.39
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,1087.23,881.83
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,1088.83,881.28
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,1083.11,873.91
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1072.97,863.55
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,1055.97,849.98
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,1034.72,833.47
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,1007.11,810.9
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,975.57,785.62
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,938.89,757.79
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,898.66,727.34
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,853.43,693.34
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,805.12,655.24
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,752.71,612.41
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,697.84,566.67
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,639.48,516.99
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,579.44,464.59
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,516.62,408.4
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,452.73,349.87
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,386.8,288.71
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,320.93,227.43
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,254.07,167.66
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,188.04,114.63
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,115.74,70.55
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,77.79,64.64
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,75.29,62.76
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,72.72,60.78
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,69.82,58.36
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,61.85,51.25
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,56.83,46.93
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,51.78,42.41
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,44.89,35.9
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,38.04,29.17
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,27.2,18.36
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,16.41,0.0
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,157.39,95.34
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,317.01,266.63
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,408.24,351.09
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,507.54,437.93
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,585.25,500.5
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,661.05,557.51
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,724.43,602.0
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,787.45,644.31
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,840.62,675.89
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,892.02,704.39
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,930.65,723.53
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,966.25,739.95
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,983.48,746.15
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,1009.03,758.11
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,1022.75,762.19
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,1032.34,763.96
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,1037.5,768.08
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,1038.57,769.92
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,1029.33,765.26
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1015.91,757.98
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,1000.33,749.5
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,980.81,738.37
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,952.08,720.59
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,919.96,700.27
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,885.47,677.85
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,847.85,653.06
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,805.02,623.0
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,759.68,589.49
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,691.23,536.75
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,615.47,478.66
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,562.06,436.91
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,509.54,394.73
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,463.74,357.01
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,415.16,315.44
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,366.08,270.17
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,309.42,216.7
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,247.74,163.8
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,181.4,112.22
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,120.85,77.32
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,87.2,71.58
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,95.32,79.16
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,101.41,84.95
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,96.11,80.54
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,90.67,75.96
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,79.4,66.29
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,67.71,55.98
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,55.11,44.45
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,42.16,32.33
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,28.8,19.46
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,15.18,0.89
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,7.87,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,3.78,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,7.58,0.81
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,12.53,5.29
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,17.5,9.75
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,23.24,14.84
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,29.0,19.86
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,115.48,95.76
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,210.45,176.52
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,357.25,300.73
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,513.29,426.75
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,395.78,327.41
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,271.41,221.66
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,297.41,242.12
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,323.08,261.76
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,378.83,305.2
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,433.99,347.19
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,458.97,365.36
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,505.88,399.99
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,598.98,472.31
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,709.85,555.39
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,699.92,545.6
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,688.29,535.25
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,811.52,630.74
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,899.74,696.49
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,866.81,672.37
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,830.77,645.93
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,739.1,574.54
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,647.35,502.9
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,613.97,477.34
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,578.57,449.49
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,568.31,439.99
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,539.87,414.39
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,482.49,365.91
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,424.87,316.14
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,362.45,262.04
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,303.81,210.82
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,243.0,161.92
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,191.04,125.0
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,133.62,89.85
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,97.91,78.86
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,104.34,84.83
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,111.16,91.16
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,107.45,88.42
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,100.1,82.46
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,87.67,71.9
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,74.91,60.8
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,60.47,47.83
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,45.71,34.35
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,31.02,20.69
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,15.97,2.24
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,8.26,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,22.68,10.43
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,50.33,36.5
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,85.46,67.59
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,120.77,98.7
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,156.5,129.75
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,193.31,161.11
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,130.23,106.61
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,64.19,49.05
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,92.93,73.1
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,122.23,97.18
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,101.47,79.45
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,82.54,63.41
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,110.95,86.7
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,139.76,109.97
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,109.51,84.98
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,80.77,61.29
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,103.03,79.45
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,125.43,97.52
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,154.06,120.34
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,182.61,142.79
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,146.12,113.4
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,110.77,84.85
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,151.06,117.39
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,191.04,149.25
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,383.46,301.09
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,540.24,418.95
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,380.03,296.16
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,214.63,166.78
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,325.86,254.64
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,425.37,330.06
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,350.45,272.22
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,287.19,223.58
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,222.7,173.55
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,162.79,126.55
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,219.47,170.3
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,260.45,200.06
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,235.52,165.43
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,176.96,105.93
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,115.9,81.05
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,137.09,112.9
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,93.84,76.28
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,76.34,61.53
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,65.65,52.41
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,60.55,48.1
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,55.99,44.35
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,51.4,40.43
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,44.63,34.38
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,37.87,28.07
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,27.92,18.53
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,18.03,4.59
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,8.65,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,47.08,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,186.58,136.49
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,305.35,256.36
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,396.66,339.7
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,495.84,426.29
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,572.62,490.43
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,652.2,553.24
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,717.56,601.78
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,778.36,645.46
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,831.24,683.18
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,882.38,718.9
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,924.3,746.26
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,963.42,771.29
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,993.04,786.81
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,1006.3,791.26
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,1021.07,797.28
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,1031.75,800.46
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,1037.63,799.17
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,1039.38,795.01
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,1032.14,784.74
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,1020.74,771.73
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,1005.24,760.23
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,985.73,746.22
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,959.18,726.25
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,929.01,704.02
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,894.5,680.23
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,856.72,654.17
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,812.61,621.67
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,766.04,585.98
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,716.26,547.79
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,664.41,507.27
