Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,394.02,301.38
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,188.87,143.61
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,331.44,253.73
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,444.07,335.49
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,436.95,325.42
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,401.35,289.69
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,341.65,237.96
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,282.51,187.14
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,222.94,138.66
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,164.66,98.22
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,100.01,67.94
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,87.45,69.18
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,85.08,67.55
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,82.61,65.82
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,78.54,62.56
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,74.33,59.14
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,69.02,54.93
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,63.6,50.48
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,55.99,43.8
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,48.23,36.77
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,35.01,24.73
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,24.33,14.19
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,12.2,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,51.5,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,147.34,98.54
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,238.46,194.69
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,335.52,281.14
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,414.69,349.36
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,499.31,418.91
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,569.73,474.66
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,642.16,528.84
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,701.59,571.06
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,760.78,611.92
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,805.18,638.75
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,853.05,666.93
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,891.34,686.4
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,926.82,703.11
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,954.3,715.54
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,978.33,724.97
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,994.77,728.41
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,993.34,720.26
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,998.3,717.45
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,999.28,712.11
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,992.87,703.68
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,982.47,693.29
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,966.27,682.98
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,946.22,670.48
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,920.24,654.14
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,890.75,635.71
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,855.88,615.05
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,817.96,592.18
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,778.45,567.39
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,735.48,539.27
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,686.4,505.0
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,635.18,468.01
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,579.91,425.92
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,523.32,381.43
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,464.96,334.44
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,405.8,285.35
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,344.78,234.01
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,284.08,183.08
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,216.92,130.04
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,155.75,88.72
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,95.62,64.69
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,84.26,66.62
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,81.91,64.88
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,79.46,63.04
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,70.49,55.58
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,67.53,53.24
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,62.94,49.62
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,58.29,45.83
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,51.82,40.17
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,45.33,34.28
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,35.74,25.43
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,26.12,15.85
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,12.24,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,44.68,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,133.92,91.52
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,217.28,174.93
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,310.16,256.38
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,392.77,326.61
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,477.4,395.95
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,546.0,450.37
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,616.62,504.13
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,677.21,546.94
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,737.9,588.59
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,786.79,620.8
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,828.91,647.53
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,867.64,671.74
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,903.76,693.82
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,931.27,709.13
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,955.44,722.09
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,973.81,731.44
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,974.74,729.16
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,979.24,730.63
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,979.83,729.61
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,974.1,723.5
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,964.41,714.98
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,898.53,668.69
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,802.84,597.76
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,766.93,571.62
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,729.88,544.16
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,705.26,526.6
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,678.8,507.49
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,655.8,491.03
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,630.33,472.45
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,637.03,478.63
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,616.89,463.59
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,556.05,415.49
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,497.96,370.08
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,447.18,329.31
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,395.63,286.91
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,342.75,239.95
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,283.13,186.35
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,218.61,135.3
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,160.96,96.28
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,126.11,91.29
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,138.43,111.17
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,117.04,93.83
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,94.75,75.53
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,93.43,74.85
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,93.21,75.07
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,81.23,65.1
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,68.61,54.4
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,58.8,45.8
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,48.77,36.81
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,37.58,26.67
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,26.35,15.93
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,13.28,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,38.69,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,123.06,85.79
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,198.05,158.65
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,282.34,232.4
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,355.17,295.03
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,433.62,360.15
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,499.89,413.17
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,576.8,472.41
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,637.63,516.72
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,698.66,559.26
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,748.44,592.55
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,796.87,624.15
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,838.42,650.19
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,877.75,674.26
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,906.12,690.38
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,923.63,698.99
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,948.81,713.21
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,970.25,724.8
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,975.71,726.79
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,962.48,716.53
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,959.64,712.51
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,952.9,705.94
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,937.61,695.51
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,918.57,682.7
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,797.26,594.38
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,649.17,483.16
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,746.91,558.96
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,797.14,598.53
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,699.25,523.58
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,592.01,442.76
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,619.97,465.25
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,613.4,460.12
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,560.43,418.04
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,506.32,374.09
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,450.44,327.41
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,392.23,277.91
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,332.74,227.01
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,273.95,177.21
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,214.7,130.23
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,156.79,91.52
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,100.22,78.69
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,84.74,66.05
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,82.61,64.62
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,80.38,63.1
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,76.87,60.35
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,73.28,57.49
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,68.33,53.53
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,63.3,49.38
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,56.43,43.48
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,46.94,35.09
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,36.69,25.83
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.46,16.07
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,13.31,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,31.33,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,94.7,65.67
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,163.44,129.04
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,239.2,194.53
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,336.1,275.64
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,437.91,358.08
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,472.18,384.03
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,511.99,413.17
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,599.51,478.04
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,682.62,536.94
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,731.73,569.35
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,779.55,600.41
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,781.62,598.42
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,768.93,585.76
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,846.94,637.78
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,905.58,673.59
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,925.71,683.57
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,942.33,691.67
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,948.7,694.53
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,951.27,695.17
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,948.89,691.44
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,942.56,685.36
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,819.07,600.31
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,678.6,499.18
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,600.34,444.6
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,540.54,401.29
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,411.34,308.19
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,302.68,227.56
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,534.31,404.17
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,700.41,521.87
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,653.45,485.83
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,604.72,449.09
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,552.96,409.08
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,499.62,366.57
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,413.3,302.13
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,352.52,259.66
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,326.8,236.86
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,293.02,206.89
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,248.83,173.47
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,207.27,145.45
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,169.16,134.79
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,167.51,133.92
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,154.54,123.94
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,141.22,113.57
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,127.85,102.82
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,114.04,91.59
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,99.52,79.92
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,84.56,67.6
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,69.69,54.9
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,54.93,41.99
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,40.28,28.93
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,25.47,15.39
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,13.11,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,5.69,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,11.4,3.15
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,23.29,13.71
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,35.79,24.57
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,51.89,38.31
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,67.81,51.66
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,200.78,164.08
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,321.9,262.63
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,277.66,224.03
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,209.29,166.45
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,249.72,198.18
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,290.47,229.15
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,354.93,278.41
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,441.43,342.51
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,505.77,389.87
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,570.19,436.48
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,781.14,590.02
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,950.04,702.0
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,954.98,702.05
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,956.09,701.46
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,936.46,687.43
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,928.01,681.01
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,913.07,671.15
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,894.5,659.0
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,869.85,641.97
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,841.91,622.75
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,810.03,601.69
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,775.23,577.7
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,733.88,548.23
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,698.79,522.22
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,591.55,441.53
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,494.74,368.75
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,493.71,366.87
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,481.19,354.47
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,440.33,319.79
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,386.01,272.08
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,326.14,226.42
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,284.86,197.82
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,243.72,170.12
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,208.88,150.15
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,168.46,134.24
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,158.49,126.55
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,118.04,93.79
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,74.68,57.95
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,66.2,51.02
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,57.58,43.86
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,49.06,36.78
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,40.56,29.59
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,44.9,33.39
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,50.09,37.7
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,38.98,27.75
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,27.81,17.35
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,14.03,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,77.25,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,168.23,124.73
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,251.28,201.7
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,343.01,280.66
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,417.51,342.75
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,496.75,405.83
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,563.21,456.58
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,631.38,506.12
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,689.38,545.22
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,747.16,583.02
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,790.02,610.46
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,835.69,639.54
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,872.74,662.26
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,907.03,682.97
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,885.51,665.9
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,846.3,636.33
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,919.56,684.68
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,965.85,711.87
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,969.12,711.82
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,968.53,709.85
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,960.25,701.72
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,948.11,691.34
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,931.79,679.18
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,911.8,664.78
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,885.2,645.55
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,855.37,624.37
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,821.68,601.92
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,785.13,576.7
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,744.04,546.38
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,700.56,513.99
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,653.31,480.45
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,604.22,444.4
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,552.01,405.01
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,500.4,364.46
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,443.53,318.36
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,386.26,270.72
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,327.96,221.85
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,270.69,174.24
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,213.03,129.08
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,156.75,92.39
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,93.29,72.5
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,87.77,68.22
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,110.36,87.44
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,135.48,108.8
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,106.55,84.95
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,79.83,62.72
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,75.61,59.48
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,68.43,53.56
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,59.63,46.06
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,50.67,38.21
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,39.65,28.41
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,28.54,18.13
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,14.4,0.82
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,2.64,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,5.3,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,10.24,2.94
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,15.2,7.3
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,20.94,12.27
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,26.7,17.18
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,33.24,22.73
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,39.79,28.22
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,39.81,28.12
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,39.84,28.03
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,63.45,47.68
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,88.45,68.22
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,96.21,74.21
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,103.98,80.16
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,227.43,180.12
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,345.72,272.21
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,263.94,207.28
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,173.04,134.78
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,308.01,241.56
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,430.37,334.33
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,435.41,336.45
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,439.87,338.76
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,273.2,211.92
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,110.63,83.67
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,112.11,85.06
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,113.51,86.17
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,77.89,57.59
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,42.71,29.17
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,73.85,54.28
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,104.82,78.94
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,147.67,113.01
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,189.12,145.57
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,195.93,150.84
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,202.27,155.85
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,191.08,147.46
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,180.11,139.25
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,173.37,134.11
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,166.65,129.0
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,108.01,82.49
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,46.94,33.17
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,79.32,62.82
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,108.58,87.96
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,110.32,89.87
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,111.79,91.62
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,76.06,61.05
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,36.72,26.82
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,30.93,21.87
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,25.16,16.83
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,19.79,12.03
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,14.44,7.19
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,9.86,3.02
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,5.3,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,2.64,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,2.64,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,5.3,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,10.24,2.95
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,15.2,7.31
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,21.32,12.61
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,27.46,17.84
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,25.17,15.86
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,22.89,13.86
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,23.67,14.43
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,24.46,14.99
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,116.02,91.58
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,237.01,189.29
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,189.16,149.52
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,160.68,125.67
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,98.67,75.23
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,41.6,28.5
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,311.14,245.97
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,574.72,442.68
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,564.09,430.82
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,552.33,419.88
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,357.55,274.36
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,181.09,137.64
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,246.53,188.0
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,327.79,248.45
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,318.07,240.2
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,295.87,223.06
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,253.17,191.01
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,211.78,159.69
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,251.35,189.84
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,294.65,222.23
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,392.86,295.9
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,471.24,352.37
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,298.98,225.3
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,138.3,103.44
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,218.91,165.56
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,288.43,217.29
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,292.7,208.8
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,267.95,173.29
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,214.91,136.4
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,180.63,120.19
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,138.42,110.54
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,138.02,110.61
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,131.56,105.79
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,128.9,104.13
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,104.65,84.04
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,82.81,65.77
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,77.72,61.77
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,72.58,57.57
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,62.98,49.36
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,53.17,40.74
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,41.62,30.36
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,29.92,19.54
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,15.13,3.03
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,78.11,13.51
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,165.0,124.15
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,238.31,190.08
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,326.62,265.31
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,225.46,184.23
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,87.63,67.8
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,91.36,70.8
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,95.57,73.88
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,133.86,105.06
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,172.93,136.18
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,253.21,200.09
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,319.54,251.45
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,443.65,346.3
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,572.13,439.91
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,746.95,568.03
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,907.05,676.15
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,924.94,683.65
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,939.31,690.36
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,944.07,691.98
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,945.03,691.32
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,938.57,685.95
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,928.27,678.22
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,747.86,552.18
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,538.64,398.91
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,626.5,465.1
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,691.37,512.37
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,747.49,555.41
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,760.32,568.13
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,729.75,544.46
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,686.18,511.75
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,590.43,439.45
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,503.6,374.09
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,509.32,377.69
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,488.36,358.17
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,434.31,313.81
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,380.01,268.38
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,320.63,225.13
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,287.37,205.37
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,161.33,115.48
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,64.77,46.75
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,125.28,99.82
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,168.87,136.02
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,143.68,115.79
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,119.06,95.86
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,89.42,71.16
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,59.87,46.15
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,50.99,38.75
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,42.1,31.19
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,33.62,23.79
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,25.17,16.3
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,17.89,9.81
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,10.63,3.29
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.3,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,12.59,0.0
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,27.73,16.62
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,61.97,46.13
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,93.03,73.17
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,126.23,101.59
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,160.42,130.3
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,125.4,100.45
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,82.31,63.45
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,91.1,70.54
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,99.94,77.56
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,157.27,124.59
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,234.3,186.33
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,383.62,305.1
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,516.28,406.23
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,465.32,363.15
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,390.14,302.86
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,419.57,324.11
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,448.31,344.07
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,450.58,343.84
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,452.28,343.38
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,481.99,364.14
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,528.75,396.45
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,561.25,419.55
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,590.97,440.46
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,645.37,479.68
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,679.25,504.0
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,748.74,556.65
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,774.52,577.99
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,734.07,548.57
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,691.33,517.36
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,645.32,483.02
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,597.36,446.24
