Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,139.95,80.67
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,90.18,70.09
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,89.36,69.7
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,87.39,68.42
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,78.69,61.46
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,76.46,59.81
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,74.19,58.1
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,69.99,54.82
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,65.69,51.38
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,59.67,46.35
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,53.54,41.04
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,45.44,33.89
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,35.11,24.56
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,23.98,13.89
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,12.93,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,5.51,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,43.68,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,144.39,102.97
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,230.38,182.66
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,304.34,247.16
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,386.1,315.35
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,454.1,369.79
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,525.46,423.99
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,586.46,468.64
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,648.37,512.03
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,698.13,543.77
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,750.74,576.68
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,794.62,608.36
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,836.41,637.97
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,871.56,662.49
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,893.05,677.35
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,915.43,691.11
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,934.4,702.53
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,948.54,711.1
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,959.06,717.26
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,961.34,718.66
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,959.67,717.56
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,951.28,712.34
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,938.98,704.53
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,921.02,692.36
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,899.35,677.71
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,872.44,658.17
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,842.19,636.5
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,807.58,612.76
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,770.08,585.67
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,728.13,553.33
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,684.07,518.83
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,636.86,482.01
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,587.73,442.81
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,378.36,285.55
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,215.34,163.0
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,251.78,191.2
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,284.32,215.65
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,284.41,213.05
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,280.78,206.93
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,192.72,143.51
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,127.34,96.88
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,146.61,117.85
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,176.36,142.79
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,123.92,99.73
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,66.94,51.95
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,72.45,56.91
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,93.73,75.37
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,85.33,68.67
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,79.07,63.7
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,69.16,55.24
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,58.92,46.27
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,49.0,37.43
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,39.0,28.25
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,26.39,16.16
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,13.68,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,7.08,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,22.34,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,65.64,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,152.77,113.11
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,240.26,196.15
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,314.27,263.34
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,395.66,334.85
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,463.33,392.9
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,534.06,451.39
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,595.29,499.71
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,657.29,546.98
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,707.85,582.87
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,752.83,613.74
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,796.89,643.09
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,838.86,670.36
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,872.12,690.92
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,902.33,709.14
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,927.54,724.67
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,949.33,737.78
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,951.54,736.35
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,963.18,741.8
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,966.9,741.78
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,966.69,739.28
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,961.14,733.71
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,951.63,725.6
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,935.93,714.36
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,916.39,700.62
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,891.48,682.29
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,863.01,661.56
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,828.84,638.05
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,791.65,610.67
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,750.5,578.65
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,706.69,544.04
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,658.92,506.52
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,609.04,466.37
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,555.71,422.47
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,500.77,376.01
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,443.61,326.57
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,385.59,275.4
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,326.32,223.02
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,267.05,171.92
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,206.56,124.31
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,138.93,81.11
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,88.81,70.98
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,89.05,71.45
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,86.97,70.04
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,84.79,68.53
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,76.54,61.61
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,74.79,60.31
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,70.52,56.88
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,66.16,53.3
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,61.09,48.97
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,56.02,44.48
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,47.56,36.84
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,39.03,28.86
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,25.54,15.94
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,14.46,0.0
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,7.47,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,16.94,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,52.94,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,130.2,96.31
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,206.55,167.27
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,275.77,229.08
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,352.82,295.71
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,334.34,280.96
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,288.93,242.65
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,450.5,376.59
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,622.87,511.41
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,677.09,549.22
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,730.83,585.69
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,658.0,526.19
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,560.55,447.83
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,671.19,530.25
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,773.18,601.55
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,710.95,549.01
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,630.87,485.49
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,814.56,618.54
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,949.95,703.96
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,953.4,699.55
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,952.94,694.27
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,945.35,684.22
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,933.89,671.98
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,916.83,660.92
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,896.08,647.67
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,869.26,630.43
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,839.18,611.12
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,805.26,590.26
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,768.49,565.77
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,727.36,537.33
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,683.92,506.4
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,637.34,472.59
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,588.85,436.22
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,527.91,390.09
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,475.36,350.55
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,429.61,311.82
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,373.6,261.66
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,316.41,212.93
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,254.26,161.37
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,196.07,116.65
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,138.96,82.03
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,91.85,72.87
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,92.01,73.31
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,83.13,65.99
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,81.31,64.68
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,80.05,63.83
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,78.86,63.05
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,74.57,59.67
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,70.17,56.12
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,65.03,51.81
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,57.04,44.84
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,47.75,36.5
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,38.41,27.88
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,28.01,17.77
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,17.59,0.0
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,9.44,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.39,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.75,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,3.78,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,6.82,0.1
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,11.0,3.79
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,15.2,7.5
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,20.18,11.8
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,25.17,16.04
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,22.12,13.37
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,19.07,10.71
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,35.6,24.72
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,52.22,38.65
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,69.31,52.82
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,87.3,67.59
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,124.2,97.71
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,161.74,127.79
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,196.17,155.2
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,230.67,182.3
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,260.21,204.8
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,308.95,241.77
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,338.72,263.52
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,367.71,284.39
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,412.61,317.17
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,455.86,347.91
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,535.34,406.1
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,593.63,447.65
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,577.65,434.36
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,560.92,421.2
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,506.22,381.37
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,447.36,338.34
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,352.6,268.71
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,260.38,199.29
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,220.04,168.71
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,180.71,138.4
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,181.15,138.89
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,181.47,139.19
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,238.63,183.03
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,288.78,220.2
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,210.71,160.89
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,140.56,107.46
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,155.37,119.4
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,168.24,129.78
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,165.68,134.35
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,164.96,134.13
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,150.27,122.32
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,151.5,123.78
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,138.33,113.15
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,124.82,102.16
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,111.35,91.2
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,97.51,79.71
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,83.24,67.49
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,68.63,54.73
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,54.23,41.99
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,39.54,28.76
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,26.19,16.32
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,12.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.29,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,17.24,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,48.38,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,128.48,93.85
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,203.51,161.87
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,271.4,222.06
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,351.92,291.31
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,217.24,181.32
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,35.93,25.17
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,42.49,30.78
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,49.07,36.26
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,90.86,71.25
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,135.39,107.71
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,149.78,118.91
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,164.28,130.11
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,181.1,143.03
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,197.93,155.79
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,187.26,146.76
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,176.96,138.15
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,176.47,137.25
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,176.06,136.43
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,196.31,152.12
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,216.38,167.48
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,226.09,174.35
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,235.6,181.03
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,199.16,152.67
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,163.58,124.95
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,181.01,138.27
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,198.07,151.01
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,278.13,211.84
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,347.67,262.99
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,372.21,280.2
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,393.95,295.35
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,379.02,284.29
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,363.81,273.15
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,326.65,245.94
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,292.2,220.71
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,279.34,211.17
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,266.26,201.28
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,228.68,173.3
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,201.6,153.38
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,191.16,146.03
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,180.65,138.75
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,145.55,117.26
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,111.64,89.41
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,102.73,82.43
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,93.76,75.26
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,85.39,68.39
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,76.98,61.41
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,67.12,53.2
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,57.19,44.79
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,47.53,36.39
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,37.49,27.51
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,28.25,19.28
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,19.04,10.97
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,11.78,4.27
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,4.54,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.36,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,12.26,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,35.93,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,99.1,72.59
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,162.99,130.16
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,92.04,73.64
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,9.87,2.9
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,12.92,5.56
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,15.99,8.18
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,41.72,30.27
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,68.24,52.72
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,60.71,46.03
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,53.77,39.93
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,66.59,50.53
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,79.85,61.39
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,51.18,37.34
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,23.04,13.73
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,59.03,43.7
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,96.09,74.07
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,97.32,74.72
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,98.55,75.44
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,102.2,78.27
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,105.82,81.09
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,108.72,83.38
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,111.56,85.63
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,164.03,127.78
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,216.22,168.92
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,217.13,169.06
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,217.92,169.28
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,223.29,173.44
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,228.39,177.39
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,235.91,183.23
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,243.06,188.79
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,241.54,187.64
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,239.84,186.38
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,257.69,200.31
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,269.62,209.49
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,239.95,186.58
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,207.33,161.36
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,216.96,168.92
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,215.09,167.26
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,182.32,142.11
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,141.73,110.51
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,114.84,93.41
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,88.19,70.91
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,120.5,99.1
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,142.22,118.2
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,119.86,99.33
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,89.18,73.04
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,77.73,63.41
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,66.19,53.51
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,55.24,43.87
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,44.22,34.01
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,33.66,24.47
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,22.89,14.63
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,14.46,6.73
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,6.06,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.15,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.33,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,8.36,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,23.29,13.2
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,39.28,27.62
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,62.67,48.17
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,94.27,75.71
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,119.29,97.15
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,144.84,118.62
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,94.94,75.99
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,46.76,34.4
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,40.61,29.0
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,34.47,23.64
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,163.76,132.14
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,302.72,243.59
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,255.13,203.59
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,193.24,152.62
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,218.93,172.98
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,244.54,192.89
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,242.86,190.71
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,241.27,188.72
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,229.45,179.1
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,217.91,169.76
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,266.17,207.35
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,330.68,256.62
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,346.54,268.18
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,361.49,279.16
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,272.78,211.2
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,181.3,140.01
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,170.56,131.69
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,159.96,123.29
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,249.9,193.77
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,331.02,255.5
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,295.71,228.63
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,262.62,203.7
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,280.04,217.24
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,295.41,228.84
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,227.74,176.67
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,166.7,129.27
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,154.87,120.17
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,143.35,111.21
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,141.23,109.77
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,139.0,108.3
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,114.5,93.04
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,90.32,72.69
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,79.47,63.62
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,68.5,54.35
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,76.06,61.14
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,83.17,67.54
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,72.67,58.71
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,62.1,49.69
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,51.8,40.64
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,41.36,31.32
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,31.34,22.25
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,21.35,13.14
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,13.31,5.69
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.3,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.75,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,9.83,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,23.17,0.11
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,129.63,96.14
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,234.42,186.23
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,302.82,246.29
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,377.92,310.22
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,266.76,220.3
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,87.69,68.67
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,98.41,77.61
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,109.2,86.13
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,133.87,105.9
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,158.87,125.51
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,186.86,147.39
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,215.04,169.06
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,323.04,253.53
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,435.63,337.89
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,445.18,342.26
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,433.47,331.82
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,481.22,365.38
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,507.84,383.01
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,621.59,465.55
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,713.64,530.06
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,673.73,499.29
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,616.95,458.11
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,645.82,478.71
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,656.26,486.0
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,659.09,487.36
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,658.95,486.63
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,643.46,475.72
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,625.76,463.22
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,661.18,491.59
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,664.57,495.67
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,574.35,426.97
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,494.8,367.28
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,456.86,339.3
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,420.2,311.6
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,336.7,250.8
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,268.07,201.82
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,158.11,118.71
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,44.75,30.41
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,61.38,43.99
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,77.73,57.34
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,132.93,106.27
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,181.56,146.56
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,104.72,83.18
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,7.64,0.92
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,11.06,3.93
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,14.49,6.93
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,12.57,5.32
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,10.65,3.69
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,30.92,21.48
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,54.71,42.14
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,47.14,35.5
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,39.5,28.58
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,27.4,17.45
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,17.45,4.72
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,7.08,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,14.1,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,60.34,42.64
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,101.62,79.25
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,139.87,113.21
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,180.02,148.39
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,218.77,181.41
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,258.76,214.66
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,321.32,265.83
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,371.73,306.31
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,288.15,235.77
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,181.57,145.54
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,303.8,245.71
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,433.99,348.01
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,664.37,528.54
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,869.93,677.51
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,894.18,691.65
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,915.14,704.76
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,916.67,703.02
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,926.97,707.67
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,858.42,656.67
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,755.8,577.67
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,852.45,650.61
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,912.78,692.36
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,897.36,680.5
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,878.3,666.77
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,748.24,568.11
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,587.43,444.62
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,698.95,531.77
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,755.17,575.74
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,713.92,543.9
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,679.77,516.93
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,633.28,480.58
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,585.05,442.1
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,533.8,400.37
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,482.05,357.26
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,408.22,300.57
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,362.05,267.74
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,311.3,230.73
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,265.58,199.16
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,221.26,153.15
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,153.69,96.84
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,135.14,108.93
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,164.18,133.48
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,155.69,126.97
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,146.85,120.2
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,132.45,108.43
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,117.07,95.73
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,109.3,89.56
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,101.3,83.08
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,87.74,71.6
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,73.74,59.48
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,59.8,47.23
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,45.53,34.37
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,31.7,21.53
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,17.44,5.51
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,9.05,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,23.07,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,70.42,20.01
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,140.7,106.4
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,213.96,172.39
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,280.04,231.05
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,358.0,297.95
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,361.52,301.89
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,362.2,302.12
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,476.01,395.23
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,610.52,500.44
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,663.69,539.3
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,716.52,576.76
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,641.57,515.46
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,541.2,433.92
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,349.32,281.65
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,144.93,113.41
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,222.19,176.02
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,321.43,253.88
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,215.13,168.95
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,107.42,81.94
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,170.29,132.55
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,233.79,182.53
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,239.15,186.01
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,244.37,189.51
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,467.67,363.04
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,665.43,507.72
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,480.07,368.45
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,295.13,226.52
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,326.18,250.65
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,345.73,265.26
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,221.2,169.95
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,106.88,80.31
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,335.24,260.12
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,525.66,399.21
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,510.36,384.32
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,476.06,353.15
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,422.17,306.96
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,367.6,259.43
