Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,307.9,207.99
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,251.79,160.58
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,194.99,116.97
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,139.16,83.47
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,126.93,102.79
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,178.71,146.47
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,154.55,126.56
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,137.57,112.69
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,127.0,104.14
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,117.8,96.65
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,104.25,85.5
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,90.61,74.1
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,70.42,56.61
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,55.56,43.57
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,48.39,37.17
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,41.17,30.47
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,28.59,18.85
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.27,6.57
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,9.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,30.35,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,88.08,30.0
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,164.4,124.08
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,243.74,194.66
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,312.0,254.57
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,386.68,317.74
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,451.57,370.9
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,519.49,424.29
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,578.19,468.38
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,637.61,511.47
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,685.61,544.02
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,735.91,577.12
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,778.22,603.61
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,818.47,628.12
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,851.89,647.48
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,882.47,664.65
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,894.68,670.56
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,914.29,681.68
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,927.11,686.89
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,936.27,689.79
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,938.92,689.87
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,937.71,687.61
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,931.26,680.79
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,920.93,671.66
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,904.59,660.08
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,884.54,646.24
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,858.86,628.13
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,829.85,607.93
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,796.94,586.1
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,761.1,560.78
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,721.37,531.27
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,679.01,499.35
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,632.51,464.71
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,583.96,427.59
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,532.56,387.49
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,479.69,344.93
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,424.64,299.33
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,368.71,252.05
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,311.6,203.61
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,254.29,156.23
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,195.99,112.65
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,138.34,79.22
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,90.81,70.51
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,80.45,62.16
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,78.49,60.73
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,76.41,59.2
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,73.75,57.17
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,71.0,55.06
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,62.49,48.12
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,59.26,45.61
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,54.73,41.89
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,50.18,38.03
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,43.86,32.55
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,37.55,26.84
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,28.56,18.55
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,19.59,7.78
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,9.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,30.66,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,91.35,34.1
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,164.48,122.12
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,243.09,190.11
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,311.46,248.77
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,386.31,310.75
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,449.89,361.09
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,516.19,411.32
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,574.23,453.35
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,632.94,494.27
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,679.86,524.42
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,729.19,554.97
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,771.71,581.83
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,812.2,607.02
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,845.24,626.43
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,875.51,643.85
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,887.37,650.4
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,906.84,662.21
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,919.7,668.42
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,928.85,672.39
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,931.87,673.87
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,931.07,673.1
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,924.64,667.54
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,914.37,659.69
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,897.71,649.12
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,877.43,636.28
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,852.0,619.33
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,823.3,600.19
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,790.42,578.02
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,754.74,552.8
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,713.53,523.53
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,670.35,492.19
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,624.74,457.86
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,577.32,421.36
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,526.88,381.87
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,475.34,340.41
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,421.97,296.97
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,367.95,252.01
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,308.32,202.29
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,252.01,156.26
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,201.16,122.26
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,167.62,108.58
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,108.62,84.49
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,93.87,72.69
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,84.92,65.53
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,83.23,64.36
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,80.93,62.68
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,78.57,60.93
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,74.65,57.97
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,70.64,54.87
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,65.56,50.76
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,60.43,46.48
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,49.78,37.34
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,41.52,30.0
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,30.59,20.06
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,19.66,8.09
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,10.23,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,7.08,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,13.75,1.03
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,49.62,33.94
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,93.28,71.35
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,130.76,103.77
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,170.12,137.4
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,210.17,170.76
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,252.52,205.18
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,341.53,276.32
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,422.92,339.39
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,285.3,228.02
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,126.06,96.71
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,391.6,309.99
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,647.01,498.93
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,609.58,466.65
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,586.38,446.23
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,645.44,488.1
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,724.23,541.67
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,744.9,553.4
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,763.06,563.78
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,667.36,493.89
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,570.21,422.37
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,750.47,553.9
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,884.12,645.58
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,868.95,633.93
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,850.27,621.36
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,776.18,566.9
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,697.15,508.86
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,723.75,530.96
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,733.35,539.78
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,693.51,510.85
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,652.02,480.48
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,608.35,447.72
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,563.11,412.98
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,474.31,346.96
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,409.24,300.05
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,324.3,238.81
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,256.59,190.65
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,267.41,187.2
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,253.37,160.91
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,200.2,121.48
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,148.33,90.98
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,104.84,81.47
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,102.98,80.24
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,101.34,79.13
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,99.56,77.91
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,95.59,74.88
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,91.37,71.63
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,84.55,66.29
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,78.99,61.93
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,71.25,55.6
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,63.32,48.94
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,54.02,40.89
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,44.6,32.51
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,32.51,21.62
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,20.31,8.86
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,10.62,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,22.89,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,71.23,29.46
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,134.83,99.5
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,201.63,157.6
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,263.76,211.01
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,332.45,268.49
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,392.01,317.04
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,461.88,371.81
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,518.96,415.65
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,577.06,459.06
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,627.33,494.71
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,677.04,529.07
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,719.62,557.1
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,760.62,583.03
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,795.09,603.99
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,827.21,623.1
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,845.45,631.87
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,866.94,642.86
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,881.95,649.79
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,893.53,654.53
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,898.35,656.19
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,899.52,655.64
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,893.43,650.48
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,883.67,643.11
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,868.94,633.09
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,850.66,620.85
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,826.15,603.24
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,798.54,582.85
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,766.77,560.68
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,732.36,536.37
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,693.56,508.54
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,652.75,478.74
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,577.39,422.44
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,512.53,374.13
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,496.38,360.88
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,465.63,334.01
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,414.67,292.07
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,363.27,249.19
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,310.42,205.38
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,252.15,158.67
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,198.48,119.18
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,146.07,88.57
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,133.36,104.62
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,167.05,132.23
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,131.12,103.34
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,98.45,76.87
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,94.74,74.12
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,90.8,71.11
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,86.44,67.84
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,79.14,62.03
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,71.39,55.71
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,63.46,49.06
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,54.46,41.28
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,45.37,33.19
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,33.28,22.31
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,21.07,9.73
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,31.95,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,93.59,42.48
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,166.53,124.18
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,244.47,191.95
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,312.5,250.14
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,386.8,311.19
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,451.46,362.0
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,519.16,412.81
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,577.01,453.77
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,635.47,493.09
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,683.12,522.39
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,733.22,551.39
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,686.5,514.48
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,612.51,458.4
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,750.32,554.87
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,876.7,633.35
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,888.31,639.28
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,907.38,651.69
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,870.27,627.43
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,797.35,576.38
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,882.12,636.41
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,933.53,668.35
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,886.09,634.81
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,807.73,578.49
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,763.38,548.71
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,708.2,511.33
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,713.41,515.2
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,705.8,510.07
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,691.04,499.72
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,673.66,487.5
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,599.43,434.86
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,533.84,388.01
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,571.2,416.44
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,579.45,420.76
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,528.67,381.1
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,476.3,339.36
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,421.88,295.3
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,366.65,249.46
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,307.14,206.83
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,275.62,188.98
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,211.78,132.97
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,139.3,79.45
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,82.39,62.93
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,80.77,61.86
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,88.05,68.24
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,103.5,81.43
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,85.39,66.74
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,71.5,55.43
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,62.99,48.52
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,59.81,46.06
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,55.0,42.03
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,50.12,37.84
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,44.21,32.68
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,38.31,27.34
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,29.79,19.52
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,21.26,10.22
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,10.23,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.18,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.27,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,5.68,0.0
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,9.1,1.94
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,13.29,5.58
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,17.5,9.21
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,22.1,13.09
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,26.71,16.92
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,54.87,40.45
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,85.32,65.53
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,92.43,70.96
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,99.59,76.39
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,142.98,111.21
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,187.27,146.01
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,266.27,207.74
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,331.34,257.22
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,442.43,342.08
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,534.62,410.74
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,360.89,278.42
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,163.81,124.27
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,223.67,170.92
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,283.7,216.51
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,277.55,210.98
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,271.49,205.74
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,252.72,191.33
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,234.32,177.22
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,342.65,259.21
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,436.67,328.14
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,450.05,337.45
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,461.27,345.41
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,515.4,385.6
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,555.86,414.57
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,373.88,281.76
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,207.62,156.8
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,256.1,194.06
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,299.81,226.63
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,266.83,201.74
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,235.81,178.5
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,219.67,166.5
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,197.05,149.48
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,210.41,158.51
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,222.08,167.55
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,135.38,108.1
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,41.5,29.73
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,91.33,72.1
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,134.7,108.73
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,132.04,106.81
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,130.47,105.87
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,117.03,95.05
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,103.17,83.71
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,89.14,71.85
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,74.75,59.45
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,60.78,47.3
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,46.55,34.67
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,33.22,22.62
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,19.74,9.39
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,10.23,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,31.33,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,92.28,44.91
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,163.73,122.07
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,240.44,188.84
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,305.18,245.5
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,375.91,305.64
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,377.7,308.01
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,376.81,306.7
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,307.27,248.98
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,209.21,166.96
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,238.54,189.87
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,267.93,212.12
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,361.1,284.45
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,439.87,343.57
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,547.76,423.4
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,639.79,489.14
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,702.99,532.71
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,746.88,562.68
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,658.09,494.91
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,565.77,424.61
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,435.37,328.81
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,273.3,206.48
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,255.91,193.22
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,238.91,179.84
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,430.07,323.44
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,585.92,434.48
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,628.41,463.26
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,654.2,480.76
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,710.58,524.0
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,730.81,540.99
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,650.38,479.6
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,567.87,417.79
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,574.83,423.91
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,558.72,410.82
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,511.02,372.84
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,462.83,333.57
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,410.48,290.18
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,357.59,245.58
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,302.93,199.54
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,248.27,154.63
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,193.5,113.83
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,139.72,82.33
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,94.47,73.23
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,93.16,72.42
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,85.88,66.59
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,86.0,66.93
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,93.09,73.1
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,98.64,78.01
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,90.19,71.3
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,81.36,64.18
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,68.3,53.31
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,56.07,42.94
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,49.35,37.11
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,42.58,31.02
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,30.89,20.51
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,21.32,10.71
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,27.2,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,82.31,40.62
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,146.96,108.61
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,217.63,169.15
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,285.92,227.35
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,357.18,286.5
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,321.93,258.83
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,249.23,199.94
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,300.61,240.81
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,369.72,293.56
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,529.05,416.2
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,695.18,536.74
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,732.71,559.2
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,772.23,583.83
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,804.47,603.13
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,834.05,620.51
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,857.39,634.4
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,877.58,646.24
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,890.89,652.34
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,900.66,656.24
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,767.06,562.04
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,591.86,434.85
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,644.5,472.34
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,677.15,494.24
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,675.95,492.3
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,672.55,489.18
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,752.22,547.36
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,790.52,575.94
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,552.17,407.04
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,294.29,216.78
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,452.64,334.48
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,575.77,419.87
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,578.08,421.16
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,562.78,408.9
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,513.88,371.02
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,463.86,331.33
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,411.67,288.8
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,358.97,245.01
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,305.2,200.26
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,251.7,156.81
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,197.73,116.76
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,144.83,85.89
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,92.56,71.01
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,92.1,70.91
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,90.56,70.01
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,88.91,69.02
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,86.94,67.63
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,84.93,66.19
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,80.67,62.99
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,76.27,59.59
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,68.72,53.32
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,62.93,48.41
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,54.25,41.05
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,45.48,33.37
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,34.4,23.39
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,23.26,12.32
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,12.2,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,22.96,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,65.36,31.87
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,134.66,99.33
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,202.1,157.05
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,263.8,209.43
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,331.97,265.61
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,400.27,320.07
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,467.39,371.82
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,524.07,413.93
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,581.71,455.43
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,631.58,490.04
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,680.91,523.39
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,722.6,551.16
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,762.63,577.29
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,671.38,507.6
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,555.94,419.44
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,718.23,539.03
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,866.89,639.6
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,885.92,648.17
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,889.01,647.66
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,892.69,648.58
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,892.74,647.22
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,886.87,641.46
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,877.33,633.52
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,862.01,622.71
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,843.18,609.77
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,819.76,594.42
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,793.16,577.02
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,761.71,555.06
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,727.59,530.64
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,628.68,456.91
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,532.52,385.72
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,563.21,409.01
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,559.36,404.7
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,511.43,367.2
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,462.11,327.86
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,410.64,286.3
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,358.43,243.21
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,304.83,198.42
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,245.18,150.19
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,189.49,108.77
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,134.62,76.68
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,88.01,67.26
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,86.74,66.48
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,85.19,65.56
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,83.54,64.55
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,74.37,57.13
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,71.52,54.97
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,68.39,52.65
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,65.2,50.22
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,60.36,46.22
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,55.43,42.03
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,48.67,36.3
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.85,30.29
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,32.74,22.03
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.13,11.61
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.08,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,29.29,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,87.87,45.3
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,151.92,111.87
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,222.49,171.97
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,289.96,228.24
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,360.0,284.63
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,241.11,192.19
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,86.83,65.84
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,104.56,80.28
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,122.39,94.1
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,161.69,124.91
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,216.94,167.08
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,348.95,267.07
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,469.0,352.53
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,662.41,487.98
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,830.15,594.78
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,707.87,509.52
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,536.34,389.56
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,735.67,530.33
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,883.74,623.72
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,787.36,557.45
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,653.45,465.17
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,785.45,559.3
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,870.28,615.35
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,782.02,554.32
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,663.34,472.05
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,744.93,531.89
