Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,785.42,561.65
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,754.42,539.98
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,720.83,516.98
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,681.29,489.93
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,647.86,466.1
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,603.86,434.22
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,558.14,400.31
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,482.39,345.49
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,423.3,304.12
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,365.15,263.6
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,318.6,231.97
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,303.16,214.85
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,276.33,187.36
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,235.52,163.9
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,215.46,157.34
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,190.2,148.94
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,165.44,129.74
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,121.43,94.91
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,60.76,45.47
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,33.31,22.65
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,6.1,0.0
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,5.33,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,23.5,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,73.82,38.15
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,133.32,98.35
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,197.29,153.15
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,257.18,203.89
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,323.25,258.23
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,381.88,305.15
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,443.81,352.99
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,507.03,399.7
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,564.41,440.61
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,614.25,475.18
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,663.71,508.61
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,705.99,536.16
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,746.73,561.77
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,780.59,582.18
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,812.13,600.86
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,836.57,615.9
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,851.53,624.77
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,871.54,635.86
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,888.13,644.67
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,892.43,646.87
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,879.37,638.02
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,874.05,633.21
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,865.14,626.09
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,774.5,561.25
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,653.92,473.69
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,637.24,462.55
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,619.21,449.71
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,568.4,413.8
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,527.22,384.43
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,605.11,443.26
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,645.5,472.86
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,556.72,406.2
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,478.04,348.31
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,456.99,332.61
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,432.86,313.66
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,375.16,272.11
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,322.29,235.04
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,310.07,223.58
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,281.94,199.73
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,245.05,168.58
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,188.21,127.18
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,166.68,130.46
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,167.27,131.32
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,162.77,128.33
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,154.97,122.66
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,128.37,101.36
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,103.4,81.16
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,91.42,71.66
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,79.35,61.9
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,69.54,53.77
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,64.1,49.2
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.5,41.87
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,46.8,34.23
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,35.44,24.13
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,24.08,13.28
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,12.24,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,19.74,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,57.45,28.71
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,112.42,81.87
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,181.05,139.66
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,239.36,188.67
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,303.66,241.28
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,363.48,288.43
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,427.11,336.75
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,481.8,377.3
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,537.97,417.79
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,597.55,459.45
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,649.36,494.75
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,692.13,521.98
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,733.47,547.65
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,769.25,569.52
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,802.96,589.5
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,827.14,602.99
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,848.43,614.59
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,780.55,564.6
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,694.3,501.99
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,743.55,534.63
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,774.92,553.99
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,838.03,597.18
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,867.28,615.17
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,852.69,605.88
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,834.6,594.91
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,812.35,580.13
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,786.88,563.31
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,756.15,543.21
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,722.74,520.59
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,593.3,428.46
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,463.07,334.83
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,530.34,385.08
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,557.39,402.45
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,510.04,365.39
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,461.16,326.52
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,388.6,274.73
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,350.62,251.69
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,307.52,209.45
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,249.74,152.61
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,188.12,106.75
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,133.45,74.75
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,87.0,65.89
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,87.15,66.27
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,85.31,65.1
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,83.34,63.84
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,75.94,57.94
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,75.02,57.4
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,71.38,54.68
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,67.63,51.83
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,63.55,48.61
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,59.47,45.28
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,52.54,39.37
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,43.19,31.19
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,33.67,22.67
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,24.18,13.46
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,12.17,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,3.54,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,6.82,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,14.46,5.94
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,22.11,12.54
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,31.72,20.72
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,41.35,28.86
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,52.62,38.24
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,64.06,47.63
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,114.9,89.57
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,180.72,142.81
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,147.29,114.8
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,126.47,97.06
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,140.77,108.26
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,155.18,119.42
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,342.7,267.59
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,505.3,389.8
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,509.23,390.39
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,511.34,390.38
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,523.6,397.61
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,534.61,403.87
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,627.32,471.85
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,699.48,523.72
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,510.74,385.38
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,327.01,246.27
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,266.85,201.42
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,223.55,168.51
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,313.34,236.1
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,390.5,292.53
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,324.22,243.11
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,255.64,191.73
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,383.44,288.16
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,486.99,363.52
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,474.02,353.29
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,459.21,341.87
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,452.71,336.03
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,440.61,324.66
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,403.48,291.91
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,353.25,245.37
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,299.56,199.27
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,245.84,154.36
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,210.93,136.11
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,209.41,148.13
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,132.36,104.38
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,95.35,74.22
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,123.91,98.35
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,152.17,122.23
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,133.41,107.02
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,118.28,94.77
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,105.38,84.43
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,92.4,73.85
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,79.35,62.89
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,66.23,51.69
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,52.73,39.96
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,39.11,27.98
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,27.39,17.54
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,15.24,6.51
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,7.6,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,29.07,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,87.4,46.99
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,144.34,106.38
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,206.42,160.31
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,263.97,210.01
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,333.01,267.59
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,389.02,312.71
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,447.15,357.8
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,514.33,409.11
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,584.4,460.86
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,632.51,494.58
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,679.86,526.68
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,717.51,551.12
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,757.11,576.66
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,729.91,553.06
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,678.24,511.67
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,651.83,491.67
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,640.7,481.65
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,666.6,498.43
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,690.72,513.51
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,685.55,508.03
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,678.16,501.39
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,666.84,492.69
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,653.85,482.9
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,639.68,472.56
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,612.54,453.4
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,629.97,465.0
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,632.92,466.28
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,547.13,404.6
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,468.84,347.83
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,467.59,347.26
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,459.72,341.45
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,452.75,336.28
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,443.57,329.23
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,408.36,303.33
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,375.19,278.91
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,336.54,250.56
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,297.18,221.88
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,264.32,197.71
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,234.03,175.54
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,209.36,157.7
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,197.85,150.16
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,175.95,140.54
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,170.9,136.85
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,158.51,127.37
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,134.32,108.01
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,129.57,104.47
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,124.64,100.72
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,111.16,89.68
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,97.58,78.45
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,83.89,66.97
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,70.14,55.23
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,56.04,43.08
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,41.81,30.6
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,29.47,19.53
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,16.78,7.92
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,8.36,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,36.42,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,107.34,59.57
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,175.18,130.6
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,251.1,196.4
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,316.66,252.88
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,388.12,312.32
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,449.08,361.45
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,512.44,410.49
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,569.01,453.21
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,623.52,493.2
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,672.31,527.78
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,720.01,560.11
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,761.75,586.84
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,801.45,611.75
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,834.03,630.51
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,853.6,640.21
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,875.36,653.0
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,893.83,663.53
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,906.61,669.0
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,915.76,672.15
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,918.02,672.59
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,916.51,670.73
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,908.1,663.18
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,895.95,653.36
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,879.67,642.61
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,859.8,629.55
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,833.65,611.42
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,804.38,591.21
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,731.73,536.79
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,647.75,474.36
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,665.47,490.49
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,657.85,486.88
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,614.47,453.64
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,569.08,418.2
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,499.6,364.96
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,443.45,322.96
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,412.32,294.2
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,365.91,250.08
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,310.96,203.21
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,255.3,156.98
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,211.92,137.53
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,224.74,163.58
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,135.93,106.38
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,83.37,63.72
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,81.64,62.66
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,79.8,61.47
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,76.77,59.15
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,73.57,56.69
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,64.68,49.5
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,61.25,46.85
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,56.56,43.07
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,51.77,39.09
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,46.27,34.43
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,40.78,29.58
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,32.66,22.19
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,24.55,14.26
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,12.08,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,38.39,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,112.06,63.13
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,180.51,135.66
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,257.06,202.62
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,323.81,260.8
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,396.44,322.08
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,458.92,372.74
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,524.02,423.46
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,580.74,467.95
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,635.28,509.81
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,684.89,545.59
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,733.43,579.1
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,774.55,607.06
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,813.49,633.2
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,845.91,653.24
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,865.43,664.07
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,887.04,677.24
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,905.3,688.07
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,918.16,694.19
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,927.38,697.92
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,929.71,698.13
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,928.21,695.93
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,921.95,689.3
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,911.83,680.25
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,896.16,668.92
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,876.77,655.19
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,852.92,637.54
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,825.62,617.63
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,793.57,595.15
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,758.55,569.15
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,719.9,540.14
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,678.52,508.56
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,633.23,473.21
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,585.74,435.37
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,534.95,394.23
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,482.23,350.46
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,427.62,304.1
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,371.87,255.96
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,313.78,205.82
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,255.12,156.47
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,196.16,111.23
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,137.54,75.98
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,84.04,64.86
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,82.17,63.54
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,80.02,62.07
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,77.71,60.46
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,74.51,57.97
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,64.32,49.52
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,61.39,47.32
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,58.42,45.02
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,54.5,41.84
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,50.55,38.55
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,45.17,33.93
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,36.68,26.43
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,29.89,20.2
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,23.19,13.52
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,43.82,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,125.52,72.22
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,195.51,148.56
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,273.82,217.57
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,339.53,275.07
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,410.8,334.74
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,470.61,382.3
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,534.93,430.76
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,590.56,471.43
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,646.25,510.48
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,695.52,541.36
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,743.56,569.99
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,776.27,588.98
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,814.22,611.36
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,845.18,629.4
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,873.22,645.43
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,895.47,656.08
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,914.29,664.46
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,926.43,669.45
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,934.78,672.19
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,937.83,674.72
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,936.96,674.9
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,929.9,671.23
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,918.93,665.13
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,902.79,655.7
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,882.89,643.81
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,857.72,627.19
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,829.15,608.24
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,795.83,586.58
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,759.61,561.22
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,719.87,531.8
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,677.51,499.9
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,631.33,465.17
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,583.08,427.94
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,532.33,387.77
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,479.92,345.12
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,424.78,299.14
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,368.69,251.5
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,311.49,202.82
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,253.98,155.03
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,195.72,110.73
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,137.92,76.14
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,84.71,65.09
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,82.88,63.82
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,80.75,62.25
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,78.48,60.57
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,67.85,51.87
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,65.24,49.88
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,62.03,47.44
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,58.75,44.91
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,54.88,41.81
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,51.0,38.6
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,42.15,31.04
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,37.21,26.67
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,30.1,20.17
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,23.06,13.27
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,34.8,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,103.41,58.22
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,168.41,126.48
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,241.08,190.19
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,304.61,245.54
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,373.92,303.87
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,435.01,353.69
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,498.71,403.57
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,553.66,445.25
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,609.15,485.98
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,587.49,464.69
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,543.9,427.38
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,667.26,519.0
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,783.06,598.01
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,814.8,615.59
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,843.79,631.79
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,855.96,636.8
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,875.21,646.57
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,889.85,652.38
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,901.1,655.97
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,904.49,655.09
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,904.15,651.86
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,898.67,644.13
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,889.43,634.09
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,873.88,621.39
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,854.72,606.53
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,831.24,588.82
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,804.43,569.22
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,773.39,548.65
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,739.49,525.07
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,701.38,497.43
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,660.72,467.69
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,616.61,437.02
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,570.43,403.87
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,521.39,367.51
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,470.67,328.57
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,406.65,282.26
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,364.2,253.63
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,314.18,208.3
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,252.24,151.63
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,195.65,109.82
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,139.55,76.94
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,87.83,66.87
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,86.7,66.29
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,75.89,57.63
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,74.12,56.39
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,72.1,54.92
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,70.03,53.41
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,67.05,51.23
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,59.14,44.84
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,55.33,41.82
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,51.52,38.71
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,46.06,34.12
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,40.61,29.34
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,32.91,22.43
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,25.26,15.05
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,12.44,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,29.56,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,88.49,48.43
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,149.46,110.11
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,217.36,168.3
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,283.2,224.01
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,351.28,279.99
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,411.94,328.33
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,475.52,377.06
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,530.65,418.16
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,586.54,458.58
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,635.57,491.95
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,683.99,523.68
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,721.36,546.66
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,760.46,570.49
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,792.9,588.25
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,822.81,604.04
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,846.96,617.78
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,868.01,629.47
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,881.59,635.61
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,879.22,631.64
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,883.28,633.35
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,883.73,632.8
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,878.32,627.39
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,869.26,619.84
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,854.46,610.0
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,836.19,598.05
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,812.55,581.53
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,785.82,563.12
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,755.48,542.38
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,722.51,519.44
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,686.59,494.48
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,648.06,467.04
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,605.32,435.57
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,560.67,401.89
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,513.2,364.68
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,464.28,325.41
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,413.03,283.86
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,360.95,240.89
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,307.24,196.6
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,253.31,153.15
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,199.23,113.17
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,137.37,75.44
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,85.39,63.71
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,83.75,62.64
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,82.12,61.65
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,80.36,60.56
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,77.72,58.62
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,69.2,51.84
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,65.98,49.59
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,62.68,47.22
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,58.44,43.89
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,54.15,40.41
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,48.46,35.69
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,42.75,30.76
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,34.4,23.31
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,26.02,15.4
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,32.16,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,94.81,51.77
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,163.29,120.08
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,238.08,183.97
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,301.95,238.53
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,371.67,296.23
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,434.51,346.75
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,500.48,397.85
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,556.58,439.36
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,613.26,479.93
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,659.47,511.93
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,707.57,543.37
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,748.64,569.47
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,787.7,593.8
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,820.14,613.5
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,839.72,624.34
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,862.41,637.85
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,881.88,649.15
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,893.2,653.74
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,900.82,656.0
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,841.45,613.38
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,748.49,544.77
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,768.32,557.06
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,784.9,566.32
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,834.93,603.93
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,851.92,617.16
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,828.24,601.1
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,801.35,583.2
