Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,769.62,561.35
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,735.25,536.95
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,696.1,507.89
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,654.94,476.86
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,611.14,444.1
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,565.58,409.18
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,517.01,371.14
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,467.33,331.24
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,415.63,288.76
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,363.33,245.09
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,306.13,198.0
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,252.89,154.97
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,198.66,114.76
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,145.41,83.03
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,96.77,73.27
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,90.08,68.1
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,88.52,67.18
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,86.83,66.16
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,103.71,80.23
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,123.52,96.69
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,112.88,88.45
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,101.85,79.79
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,83.66,65.0
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,66.28,50.62
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,58.07,43.82
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,49.75,36.68
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,38.75,26.96
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,27.67,16.77
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,14.16,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,38.7,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,112.71,62.78
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,184.2,137.03
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,264.96,206.9
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,332.19,265.19
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,405.35,326.51
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,471.24,380.4
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,538.25,433.38
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,595.65,477.5
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,653.24,520.39
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,704.43,555.79
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,754.63,589.09
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,787.93,608.89
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,826.4,632.01
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,858.31,650.44
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,887.38,666.71
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,909.7,679.19
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,928.5,689.29
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,940.68,693.65
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,949.11,695.61
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,952.02,694.89
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,950.94,691.67
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,943.12,683.42
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,931.34,672.83
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,914.35,659.08
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,893.56,643.07
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,867.86,624.67
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,838.68,604.16
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,805.08,582.01
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,768.49,556.3
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,727.58,526.0
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,684.27,493.6
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,638.11,459.55
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,589.77,423.08
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,538.23,383.3
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,485.14,341.23
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,430.18,296.62
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,374.18,250.25
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,316.56,202.39
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,258.71,155.36
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,200.1,111.54
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,141.87,76.85
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,85.83,65.04
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,84.28,64.07
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,82.21,62.57
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,79.98,60.95
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,69.69,52.55
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,67.45,50.79
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,64.3,48.48
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,61.1,46.07
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,57.29,43.09
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,49.38,36.55
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,44.1,32.17
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,38.82,27.6
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,31.74,21.24
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,24.73,14.54
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,12.1,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,32.5,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,95.54,52.63
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,163.31,121.6
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,237.16,185.29
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,301.66,240.93
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,372.1,299.69
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,434.97,350.51
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,500.95,401.75
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,556.84,443.76
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,613.34,484.85
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,661.64,517.81
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,711.98,550.08
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,753.66,576.53
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,793.35,601.23
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,826.58,619.96
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,847.11,629.91
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,870.06,642.83
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,889.74,653.46
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,902.77,658.85
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,912.22,662.01
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,915.74,662.74
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,915.48,661.18
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,908.73,654.31
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,898.22,645.22
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,882.68,634.34
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,863.49,621.24
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,839.18,603.71
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,811.58,584.2
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,779.42,562.34
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,744.51,537.63
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,705.96,509.44
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,665.02,479.08
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,620.95,446.8
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,574.87,412.19
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,525.65,374.33
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,475.11,334.38
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,422.39,291.57
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,368.77,247.22
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,313.85,201.79
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,258.85,157.25
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,202.99,115.78
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,147.66,82.82
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,84.81,64.0
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,84.25,63.81
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,82.89,62.89
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,81.44,61.91
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,79.38,60.43
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,71.32,54.0
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,68.15,51.68
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,64.89,49.25
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,61.02,46.23
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,57.13,43.1
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,51.14,38.14
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,45.12,32.94
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,36.43,25.24
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,27.68,17.06
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,13.04,0.22
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.36,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,4.54,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,11.78,3.91
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,19.04,10.2
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,27.86,17.8
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,36.71,25.37
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,46.75,33.76
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,57.11,42.26
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,145.47,115.44
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,234.93,186.61
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,234.89,184.51
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,233.18,181.4
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,206.05,158.86
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,166.31,126.77
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,174.27,132.34
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,182.26,137.61
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,304.91,230.1
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,415.72,309.5
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,338.15,251.49
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,246.63,183.24
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,222.72,165.36
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,199.4,147.57
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,420.28,310.03
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,608.57,438.04
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,735.41,525.05
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,817.07,580.53
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,796.83,564.8
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,773.39,548.1
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,669.68,475.16
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,557.49,396.34
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,613.18,437.32
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,640.48,455.96
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,598.5,425.87
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,555.07,394.48
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,509.17,360.4
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,461.87,324.18
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,403.17,282.14
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,363.07,255.62
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,325.79,224.25
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,284.26,188.62
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,236.23,153.21
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,188.27,122.66
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,166.4,128.4
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,173.4,134.33
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,127.31,98.24
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,66.98,49.78
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,87.85,67.17
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,106.91,82.98
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,94.96,73.58
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,82.92,64.01
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,70.45,53.92
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,57.88,43.54
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,46.57,34.02
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,35.17,24.25
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,24.43,14.92
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,13.7,5.49
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,6.83,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,8.26,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,16.39,4.64
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,43.39,28.83
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,69.32,50.9
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,98.45,75.69
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,128.64,101.16
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,158.81,125.95
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,201.87,160.48
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,146.06,114.55
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,93.07,70.36
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,400.15,318.85
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,689.72,532.91
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,684.9,524.03
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,655.51,498.88
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,753.0,568.24
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,827.63,616.43
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,850.53,628.66
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,870.27,639.1
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,884.76,646.41
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,895.75,651.5
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,900.48,653.24
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,901.46,652.68
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,896.39,647.34
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,887.55,639.72
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,873.67,629.92
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,856.1,617.83
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,833.29,601.48
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,807.1,583.01
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,775.84,561.89
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,741.71,537.45
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,703.79,510.24
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,663.33,480.66
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,618.76,447.11
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,572.17,411.34
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,523.15,373.04
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,472.52,332.49
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,419.0,288.73
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,364.62,243.51
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,309.25,197.38
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,253.74,152.19
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,197.8,110.3
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,142.36,77.03
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,87.74,65.59
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,86.38,64.73
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,75.53,56.16
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,73.8,54.96
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,73.06,54.55
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,72.39,54.2
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,63.93,47.54
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,60.86,45.27
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,57.48,42.69
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,54.14,40.04
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,48.84,35.7
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,43.53,31.17
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,35.6,24.15
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,27.66,16.75
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,13.05,0.74
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,33.98,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,100.91,53.21
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,165.58,120.73
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,237.79,182.62
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,300.31,236.21
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,368.64,293.02
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,428.55,341.68
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,491.19,390.84
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,545.39,432.49
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,598.14,471.97
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,646.44,505.97
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,693.87,537.55
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,733.95,562.82
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,772.08,586.26
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,599.75,457.47
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,353.31,267.78
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,243.58,184.94
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,129.69,96.33
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,244.84,185.01
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,352.55,265.04
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,372.3,278.83
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,391.39,292.37
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,542.97,403.6
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,686.86,504.11
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,701.39,513.89
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,722.05,528.36
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,587.21,431.75
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,450.46,331.96
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,265.54,197.58
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,86.44,61.6
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,304.79,228.44
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,495.67,366.45
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,512.25,378.86
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,516.89,382.27
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,499.92,368.08
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,464.98,337.5
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,394.37,285.63
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,357.62,262.74
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,250.1,184.53
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,167.31,125.38
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,201.2,150.17
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,228.72,170.93
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,204.34,163.07
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,192.32,153.79
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,171.52,137.5
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,152.3,122.35
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,130.3,104.47
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,106.94,85.27
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,95.32,75.92
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,83.61,66.35
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,64.83,50.54
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,56.21,43.26
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,50.62,38.45
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,45.0,33.43
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,36.75,25.87
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,26.76,16.53
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,13.41,1.34
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,29.59,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,88.74,47.01
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,152.79,113.69
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,227.02,178.16
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,291.82,234.56
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,362.77,294.63
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,423.8,344.48
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,487.39,394.47
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,543.97,437.93
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,601.32,480.62
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,650.27,515.72
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,698.33,549.28
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,741.11,577.53
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,777.76,600.88
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,811.71,622.06
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,843.08,641.22
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,867.68,656.83
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,889.1,670.3
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,904.74,678.55
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,916.86,684.48
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,907.88,677.3
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,908.41,676.86
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,903.87,671.97
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,895.59,664.7
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,881.01,654.36
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,862.83,641.69
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,840.0,624.9
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,813.88,605.95
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,782.8,583.5
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,748.99,558.62
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,712.52,531.49
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,673.28,501.78
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,629.33,467.88
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,583.34,431.64
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,534.65,392.41
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,484.15,350.73
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,431.25,306.77
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,377.37,261.05
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,321.64,213.09
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,265.37,165.7
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,208.93,121.97
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,152.88,86.91
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,96.05,74.22
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,82.61,63.36
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,81.14,62.48
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,79.58,61.51
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,76.22,58.91
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,72.67,56.13
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,69.41,53.69
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,66.06,51.13
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,56.35,43.05
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,51.52,39.04
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,46.7,34.99
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,41.91,30.77
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,34.55,24.12
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,27.21,17.12
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,13.32,1.58
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,39.7,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,114.57,60.97
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,185.2,138.09
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,264.07,206.76
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,330.3,264.25
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,402.37,324.36
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,374.17,303.02
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,321.25,260.44
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,439.43,353.78
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,564.08,447.09
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,614.51,481.15
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,664.44,514.36
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,738.08,563.48
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,808.31,608.15
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,840.28,626.58
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,869.25,643.25
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,892.07,656.49
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,911.52,667.59
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,924.65,673.95
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,934.11,678.06
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,937.56,679.19
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,937.12,678.0
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,930.93,671.97
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,920.84,663.63
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,904.77,652.9
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,884.94,639.87
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,860.66,622.8
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,832.93,603.57
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,800.06,582.04
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,764.29,556.98
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,724.5,528.65
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,682.32,498.02
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,637.11,464.21
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,589.78,428.02
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,539.65,389.03
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,488.15,347.85
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,434.11,303.49
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,379.06,257.41
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,322.87,210.38
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,266.84,164.37
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,209.54,120.7
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,152.68,85.51
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,118.67,92.11
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,164.01,129.04
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,133.32,104.69
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,108.9,85.28
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,114.85,90.54
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,125.45,99.59
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,115.75,92.05
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,105.68,84.14
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,93.23,74.08
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,80.35,63.43
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,67.56,52.71
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,54.42,41.38
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,41.81,30.17
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,29.0,18.47
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,14.87,2.58
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,34.89,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,102.55,53.15
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,170.32,126.35
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,245.77,191.66
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,311.17,248.14
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,382.6,307.72
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,444.82,357.35
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,509.85,406.93
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,565.92,447.93
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,620.24,486.14
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,670.25,519.99
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,719.36,551.24
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,761.06,576.17
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,800.68,599.05
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,824.44,610.75
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,854.29,626.37
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,876.94,638.15
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,896.29,647.7
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,910.99,652.91
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,922.15,655.85
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,926.2,653.5
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,926.39,648.77
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,920.02,641.0
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,909.78,631.08
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,894.41,619.45
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,875.32,605.74
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,850.98,588.78
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,823.26,569.92
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,791.2,549.55
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,756.22,525.91
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,717.19,499.96
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,675.72,471.78
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,630.94,440.11
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,584.06,406.21
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,534.11,368.89
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,482.68,329.46
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,429.34,288.18
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,374.97,245.05
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,318.72,200.11
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,262.35,155.71
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,217.37,133.28
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,217.54,147.96
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,130.34,99.38
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,79.95,59.78
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,78.38,58.84
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,76.71,57.69
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,76.02,57.35
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,75.39,57.07
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,86.29,66.38
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,104.89,82.06
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,93.35,72.88
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,81.43,63.24
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,68.23,52.36
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,54.63,40.85
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,41.53,29.4
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,28.44,17.67
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,14.71,2.53
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,11.5,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,30.85,12.25
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,67.68,47.7
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,106.28,80.9
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,142.55,112.12
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,180.63,144.29
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,217.36,174.59
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,255.18,204.96
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,281.69,225.25
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,306.81,243.88
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,337.83,266.33
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,368.19,287.71
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,475.46,368.71
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,570.88,438.37
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,548.2,416.64
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,501.0,378.24
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,519.16,390.35
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,535.9,401.05
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,605.49,449.27
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,655.09,482.59
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,646.58,474.91
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,636.1,466.3
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,655.55,478.84
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,672.73,489.53
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,684.82,498.56
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,694.0,505.55
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,639.04,465.06
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,577.39,420.08
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,518.08,377.69
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,456.39,333.24
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,552.59,403.02
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,625.03,452.97
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,603.01,437.63
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,563.13,408.32
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,516.61,371.53
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,468.81,332.92
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,407.88,287.42
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,372.1,262.66
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,328.08,230.27
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,290.03,203.28
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,241.38,172.12
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,207.02,151.99
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,180.33,139.95
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,170.85,132.83
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,156.91,122.34
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,142.81,111.61
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,117.08,91.08
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,90.47,69.59
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,96.17,74.72
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,101.16,79.26
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,88.13,68.75
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,75.04,58.0
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,61.28,46.46
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,47.43,34.61
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,34.82,23.63
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,22.1,12.4
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,12.58,1.43
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,27.58,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,82.75,39.3
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,145.99,105.62
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,219.38,167.92
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,282.9,221.76
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,352.59,279.11
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,392.86,311.22
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,431.92,340.86
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,512.35,401.67
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,597.57,463.77
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,645.44,497.25
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,695.78,531.05
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,699.84,529.73
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,690.47,518.58
