Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,768.44,571.09
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,831.88,609.83
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,805.13,587.78
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,742.34,539.63
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,754.23,544.1
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,763.09,545.72
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,775.63,550.96
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,785.24,554.24
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,777.32,546.7
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,766.72,537.73
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,776.03,546.82
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,781.82,552.96
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,686.0,489.45
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,595.33,427.66
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,627.25,451.32
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,648.06,466.17
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,632.58,454.41
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,614.4,440.78
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,578.28,414.85
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,541.32,387.96
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,481.19,344.68
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,426.05,305.2
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,386.59,276.32
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,357.35,254.64
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,320.71,227.87
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,286.99,203.65
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,262.13,183.72
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,221.39,154.28
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,198.17,153.17
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,187.05,144.94
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,175.69,136.43
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,163.66,127.35
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,142.37,110.78
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,126.89,98.73
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,100.36,77.65
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,76.64,58.52
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,70.92,54.08
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,65.01,49.33
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,55.83,41.67
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,48.76,35.59
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,39.04,27.06
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,29.3,18.22
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,17.79,4.49
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.29,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,16.04,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,46.97,19.61
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,96.53,68.76
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,148.0,112.63
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,200.13,156.69
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,257.29,204.09
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,327.1,260.35
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,390.84,310.56
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,421.9,333.57
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,449.72,353.4
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,464.39,363.27
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,493.19,383.07
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,506.96,390.61
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,517.02,395.3
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,523.72,397.64
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,508.54,384.41
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,525.25,395.26
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,540.42,404.83
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,570.43,424.91
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,617.72,456.53
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,559.01,412.91
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,517.62,381.52
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,529.19,388.74
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,539.42,394.78
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,581.11,424.61
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,631.24,459.52
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,621.74,451.21
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,610.53,442.05
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,590.53,427.51
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,565.58,409.6
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,535.4,387.88
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,505.87,366.56
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,497.2,360.09
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,482.86,349.18
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,453.54,327.32
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,423.94,304.99
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,258.04,186.82
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,101.96,73.01
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,216.03,154.57
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,293.95,205.29
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,257.95,177.04
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,218.92,149.93
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,151.97,117.13
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,117.79,90.26
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,116.06,89.34
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,113.29,87.55
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,107.51,83.13
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,101.4,78.43
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,101.26,78.74
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,103.73,81.18
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,94.24,73.68
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,84.51,65.82
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,71.27,54.81
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,58.2,43.67
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,44.02,31.35
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,29.67,18.62
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,17.09,4.25
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,3.93,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,6.29,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,12.2,0.97
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,31.13,18.94
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,50.85,35.74
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,81.87,61.77
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,109.33,84.81
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,138.4,108.9
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,168.46,133.42
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,276.81,221.51
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,397.53,316.32
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,483.58,380.55
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,557.5,434.38
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,645.01,497.26
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,728.7,555.57
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,694.75,526.09
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,660.15,496.77
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,641.67,481.5
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,638.3,476.36
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,630.7,467.83
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,620.54,457.66
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,654.67,480.84
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,686.85,502.08
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,654.98,476.96
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,607.13,441.75
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,639.21,463.6
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,653.79,473.0
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,669.89,484.25
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,688.11,496.49
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,636.07,459.62
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,591.61,428.09
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,592.42,428.52
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,588.29,424.72
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,521.36,376.92
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,464.11,336.09
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,446.71,323.33
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,428.67,309.19
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,403.07,288.81
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,373.85,265.03
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,326.04,221.4
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,261.68,163.0
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,221.21,144.11
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,229.19,164.1
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,190.51,147.76
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,164.72,127.9
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,133.74,103.57
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,123.07,95.35
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,100.04,76.99
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,73.06,55.16
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,70.06,53.03
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,66.98,50.76
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,61.29,46.15
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,55.41,41.28
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,49.8,36.61
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,44.16,31.73
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,35.92,24.48
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,27.61,16.88
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,16.37,3.89
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,25.09,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,75.94,32.3
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,136.93,99.09
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,202.69,155.87
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,263.02,207.69
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,335.76,268.17
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,395.14,316.6
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,457.37,365.67
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,332.0,265.6
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,177.84,138.96
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,149.2,115.44
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,132.52,101.17
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,124.27,94.27
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,116.47,87.75
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,114.42,85.7
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,112.51,83.8
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,109.49,81.05
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,106.56,78.42
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,150.81,112.5
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,195.48,146.19
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,202.15,150.95
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,208.74,155.72
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,187.01,138.79
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,165.69,122.26
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,287.46,213.44
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,398.81,293.78
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,258.6,191.12
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,120.38,87.32
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,278.29,206.44
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,425.24,312.03
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,455.45,332.99
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,475.54,346.96
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,415.99,304.14
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,362.66,265.86
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,411.49,300.64
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,442.43,320.17
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,418.42,298.16
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,374.8,258.82
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,324.6,223.51
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,295.94,207.41
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,240.38,158.63
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,167.42,101.3
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,118.33,91.61
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,112.06,86.83
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,110.63,86.11
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,109.04,85.25
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,106.76,83.67
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,102.07,80.08
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,96.82,76.16
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,91.41,72.02
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,84.1,66.06
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,76.6,59.82
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,67.11,51.82
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,57.63,43.59
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,44.75,32.26
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,31.79,20.56
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,18.41,5.27
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,4.72,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,20.68,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,59.21,23.05
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,127.85,92.63
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,195.29,150.35
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,256.77,202.69
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,325.06,259.24
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,394.35,314.76
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,463.55,368.31
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,520.79,410.88
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,579.1,452.8
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,632.3,489.69
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,685.4,525.41
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,728.28,551.93
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,765.17,573.56
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,707.69,529.05
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,622.37,464.68
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,767.78,566.97
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,881.98,639.9
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,895.88,645.08
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,906.13,649.11
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,832.46,598.35
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,739.22,532.18
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,708.62,510.53
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,691.32,496.82
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,724.51,519.62
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,763.62,545.28
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,722.47,517.15
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,674.32,484.88
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,679.75,488.46
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,675.26,484.91
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,623.25,447.88
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,573.29,412.29
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,545.91,392.93
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,517.14,371.99
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,492.32,353.2
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,465.72,332.19
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,414.67,294.36
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,374.47,264.37
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,328.34,221.68
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,272.33,168.46
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,210.19,121.42
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,154.25,85.91
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,97.95,64.86
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,87.74,66.65
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,86.22,65.77
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,84.59,64.78
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,82.09,62.94
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,73.33,55.9
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,70.23,53.65
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,67.04,51.27
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,62.56,47.63
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,57.98,43.83
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,52.38,39.22
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,46.76,34.38
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,38.49,27.06
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,30.18,19.35
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.56,4.86
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,25.27,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,76.11,29.29
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,138.27,100.26
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,205.07,158.17
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,159.04,125.38
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,79.42,60.74
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,100.53,78.25
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,131.65,103.4
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,197.87,157.35
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,282.56,224.39
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,346.26,273.16
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,429.88,335.5
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,590.48,456.39
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,753.85,571.63
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,721.54,542.25
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,669.88,500.13
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,700.59,520.22
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,729.38,538.1
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,604.66,445.92
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,475.9,349.9
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,703.34,514.59
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,889.19,636.82
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,884.62,628.98
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,876.4,620.85
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,738.83,525.82
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,574.52,409.86
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,589.15,420.01
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,609.16,432.06
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,687.46,488.52
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,733.28,521.19
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,694.97,494.01
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,654.87,465.87
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,612.11,435.01
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,567.7,402.28
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,520.66,367.14
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,472.58,330.24
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,406.22,282.98
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,362.06,254.27
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,329.15,230.75
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,293.0,205.48
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,248.34,176.14
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,221.96,160.69
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,194.95,142.6
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,187.52,144.96
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,156.51,121.22
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,115.76,89.28
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,126.64,98.48
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,130.61,102.01
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,117.83,92.15
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,104.79,81.97
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,93.62,73.15
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,78.98,61.21
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,64.56,49.19
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,50.07,36.85
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,36.19,24.83
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,22.13,12.5
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,12.19,1.58
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.36,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,4.33,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,8.36,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,19.86,10.07
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,32.27,20.82
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,48.64,34.69
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,64.79,48.24
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,84.01,63.99
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,103.47,79.61
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,86.74,65.77
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,71.54,53.18
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,87.69,66.09
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,103.9,78.84
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,128.15,97.94
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,152.61,116.94
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,131.35,99.57
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,110.87,82.99
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,162.91,123.71
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,215.78,164.12
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,225.78,170.94
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,235.7,177.8
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,304.28,228.53
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,356.9,266.21
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,279.98,208.78
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,195.96,145.66
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,237.38,176.76
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,278.26,206.65
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,337.56,249.32
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,382.68,280.88
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,387.44,283.83
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,391.17,286.25
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,364.55,267.1
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,338.98,248.78
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,405.93,297.14
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,459.97,334.26
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,352.42,257.41
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,261.88,192.61
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,300.06,220.0
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,326.76,237.46
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,316.83,225.9
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,301.76,209.41
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,233.21,149.25
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,151.28,84.06
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,96.59,63.11
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,85.21,64.79
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,84.01,64.02
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,82.72,63.17
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,79.57,60.79
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,70.38,53.4
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,88.49,68.8
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,111.23,88.01
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,97.71,76.96
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,83.83,65.5
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,63.05,48.22
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,44.36,32.33
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,36.45,25.3
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,28.52,17.9
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,16.84,4.42
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,25.64,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,76.13,24.43
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,140.53,100.59
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,212.88,162.83
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,275.84,216.58
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,345.07,273.95
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,406.99,323.4
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,472.22,373.46
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,528.36,415.38
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,585.38,456.57
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,634.22,491.07
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,682.4,523.98
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,721.45,547.44
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,761.93,571.25
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,755.34,562.13
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,725.44,536.16
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,805.96,589.63
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,870.58,627.23
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,828.72,593.99
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,763.48,544.21
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,843.49,598.27
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,891.13,625.74
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,733.88,518.56
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,528.8,375.05
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,617.95,438.14
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,687.0,483.81
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,694.19,487.33
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,704.41,493.23
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,555.4,392.86
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,411.85,293.75
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,463.56,331.16
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,502.53,357.71
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,470.51,334.79
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,439.75,313.2
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,449.14,318.88
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,450.44,317.14
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,321.86,228.21
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,232.49,167.88
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,275.16,194.08
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,299.37,204.1
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,201.82,140.04
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,124.47,90.17
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,90.38,64.82
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,54.67,39.35
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,65.09,48.07
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,75.17,56.43
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,91.53,69.97
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,113.64,88.18
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,106.69,82.99
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,101.82,79.5
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,91.79,71.62
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,81.52,63.34
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,69.44,53.4
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,57.11,42.96
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,44.07,31.55
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,31.07,19.89
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,18.13,5.12
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,4.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,16.0,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,45.97,11.21
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,103.82,73.82
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,174.26,133.89
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,233.16,184.05
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,298.58,238.43
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,193.67,155.28
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,59.03,43.36
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,70.03,52.32
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,81.04,60.99
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,166.6,130.07
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,249.18,194.37
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,271.55,210.47
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,293.55,226.27
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,202.95,155.41
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,108.4,80.59
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,115.33,85.83
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,122.28,90.85
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,154.24,115.14
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,186.31,139.01
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,233.23,173.78
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,280.02,207.65
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,265.1,195.56
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,250.48,184.11
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,254.36,186.66
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,258.01,188.91
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,457.46,331.01
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,630.02,443.32
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,474.79,336.63
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,329.95,236.27
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,359.86,258.38
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,386.92,276.83
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,252.25,182.39
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,121.75,87.52
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,296.43,216.03
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,442.57,314.26
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,384.29,272.62
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,330.69,236.53
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,231.9,167.47
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,136.03,99.06
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,190.04,136.58
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,232.04,165.24
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,194.25,142.52
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,170.31,132.01
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,157.55,122.62
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,155.5,121.63
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,124.95,97.49
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,98.07,76.04
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,91.89,71.47
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,86.93,67.76
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,81.52,63.46
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,76.05,58.99
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,66.54,51.06
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,56.84,42.73
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,44.42,31.85
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,31.72,20.42
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,18.37,5.22
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,20.83,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,63.67,14.63
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,127.17,90.12
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,194.1,147.87
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,254.1,199.57
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,326.37,260.06
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,231.84,185.73
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,101.18,77.78
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,186.7,147.97
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,283.07,224.36
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,196.63,154.19
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,112.7,85.24
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,280.64,218.79
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,430.75,332.03
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,511.94,390.21
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,576.13,435.29
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,606.22,454.18
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,634.87,471.96
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,650.38,480.1
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,663.84,486.85
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,672.81,491.31
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,679.72,494.4
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,801.92,580.45
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,876.53,629.29
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,864.37,619.8
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,848.63,608.91
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,827.85,594.09
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,803.73,577.22
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,774.52,557.3
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,742.51,534.63
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,705.8,507.75
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,666.79,478.86
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,624.64,447.89
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,580.49,414.75
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,533.19,378.53
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,484.04,339.92
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,432.94,298.87
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,380.85,256.17
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,321.73,215.99
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,299.27,206.55
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,237.05,150.52
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,153.62,83.34
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,97.85,61.33
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,83.89,62.67
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,115.27,88.1
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,155.58,120.44
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,144.46,111.89
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,137.51,106.74
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,111.31,86.15
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,84.53,64.73
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,71.95,54.67
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,55.67,41.3
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,50.03,36.72
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,44.36,31.91
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,36.45,24.92
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,28.51,17.61
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,16.84,4.16
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,7.08,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,23.0,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,68.88,12.96
