Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,131.7,93.46
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,197.51,151.03
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,262.75,206.76
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,331.59,264.11
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,391.57,312.26
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,454.57,360.75
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,510.79,403.13
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,568.09,444.93
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,617.49,478.91
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,666.32,511.48
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,708.59,537.76
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,749.29,561.97
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,778.58,578.15
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,809.68,595.3
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,834.85,608.94
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,857.02,620.4
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,866.88,623.03
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,872.63,623.16
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,879.45,624.0
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,882.72,622.38
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,790.35,556.89
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,677.17,476.93
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,646.66,455.09
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,603.22,424.17
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,634.47,443.21
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,649.89,450.94
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,595.71,413.92
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,539.07,375.9
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,562.64,392.3
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,575.03,399.94
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,585.63,408.48
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,572.29,399.74
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,496.82,347.45
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,435.52,306.16
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,388.77,274.17
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,343.46,243.27
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,293.05,209.04
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,243.51,175.7
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,234.22,168.84
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,222.83,160.78
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,200.48,146.48
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,186.09,143.42
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,149.59,115.43
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,123.56,95.33
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,121.46,94.0
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,123.42,95.84
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,114.38,89.09
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,105.02,81.99
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,93.53,72.82
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,81.69,63.16
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,68.29,52.19
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,53.79,39.97
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,42.55,30.13
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,31.2,19.88
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,18.41,5.01
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,5.51,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,1.97,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,3.78,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,10.25,2.36
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,16.74,8.05
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,25.18,15.21
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,33.63,22.32
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,42.88,29.97
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,52.18,37.52
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,79.39,59.64
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,107.1,81.79
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,113.4,86.32
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,119.85,90.93
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,139.33,106.06
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,158.97,121.12
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,133.59,100.62
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,109.26,81.09
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,138.82,104.07
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,168.61,126.83
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,144.26,107.5
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,120.51,88.79
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,117.63,86.46
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,114.77,84.14
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,117.58,86.04
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,120.34,87.89
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,130.32,95.47
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,140.13,102.87
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,148.12,108.63
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,155.92,114.22
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,167.43,122.76
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,178.64,131.04
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,166.85,122.15
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,155.23,113.45
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,202.99,149.02
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,248.89,182.43
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,271.42,198.47
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,291.91,212.9
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,273.27,199.37
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,255.26,186.44
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,255.19,186.13
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,252.87,183.98
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,211.83,155.16
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,183.66,135.85
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,168.75,125.48
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,155.99,121.74
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,148.53,116.45
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,140.97,111.0
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,107.98,84.46
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,73.22,56.01
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,64.73,49.26
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,56.03,42.18
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,47.51,35.14
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,39.02,27.99
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,31.31,21.4
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,23.63,14.71
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,16.36,8.3
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,9.1,1.88
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,4.92,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.79,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.15,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,6.07,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,16.39,7.21
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,26.78,16.38
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,42.19,29.48
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,57.43,42.32
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,74.47,56.42
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,91.39,70.12
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,153.86,121.18
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,210.83,166.58
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,119.72,92.68
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,34.47,22.55
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,37.2,24.66
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,39.93,26.71
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,57.37,40.52
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,74.97,54.26
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,131.34,98.47
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,189.2,142.85
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,180.11,135.19
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,171.25,127.95
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,217.23,162.42
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,263.17,196.09
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,270.12,200.54
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,291.16,215.43
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,293.73,217.09
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,295.95,218.58
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,357.86,263.45
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,416.71,305.0
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,411.28,300.57
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,405.5,296.24
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,385.47,281.31
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,366.0,266.86
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,400.25,291.6
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,427.76,310.77
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,431.84,313.07
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,425.31,307.17
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,393.37,283.03
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,361.53,258.75
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,329.85,234.02
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,297.18,208.51
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,247.93,164.33
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,182.16,111.45
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,132.02,88.57
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,116.14,88.98
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,114.64,88.23
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,112.96,87.32
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,106.77,82.57
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,100.89,78.06
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,95.64,74.17
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,90.21,70.08
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,82.32,63.71
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,74.2,57.01
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,64.97,49.45
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,55.57,41.47
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,43.56,30.97
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,31.17,19.82
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,18.05,4.51
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,4.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,19.4,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,58.92,0.0
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,124.37,86.35
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,192.64,145.88
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,258.33,201.83
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,327.74,259.7
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,372.82,296.85
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,410.54,326.98
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,491.39,389.31
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,569.16,447.47
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,619.23,482.2
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,666.03,513.22
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,708.16,540.3
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,748.62,565.71
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,782.51,586.17
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,813.97,604.74
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,838.37,619.34
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,848.52,624.39
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,872.4,637.77
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,881.36,641.14
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,873.84,635.13
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,875.54,635.46
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,871.88,631.31
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,864.6,624.94
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,851.61,615.92
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,835.14,604.73
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,683.87,495.75
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,502.76,362.56
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,643.09,467.55
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,727.49,529.45
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,534.43,389.8
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,339.59,246.28
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,456.71,332.0
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,547.79,394.64
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,403.39,291.6
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,285.48,207.54
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,322.01,233.34
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,342.59,246.13
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,317.51,218.27
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,272.8,172.03
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,232.65,151.23
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,236.7,166.81
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,125.99,90.33
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,15.33,6.94
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,31.07,19.99
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,46.85,33.13
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,37.17,25.24
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,27.53,17.33
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,32.5,21.62
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,37.48,25.94
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,31.7,21.2
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,25.93,16.4
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,20.94,12.19
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,15.97,7.91
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,11.39,3.92
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,6.82,0.0
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,3.78,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.79,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,17.11,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,53.12,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,118.34,82.0
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,185.46,140.71
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,245.93,192.47
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,319.04,253.11
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,382.11,303.71
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,449.06,355.37
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,504.99,397.34
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,562.07,438.73
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,612.35,474.05
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,662.34,508.15
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,704.72,534.7
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,741.95,557.13
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,775.0,576.32
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,805.55,593.54
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,830.57,608.48
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,852.59,621.46
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,866.63,627.98
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,877.22,632.38
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,883.15,635.6
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,872.04,627.94
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,866.56,622.93
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,871.65,624.82
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,844.59,606.73
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,828.31,595.96
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,807.02,581.88
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,782.65,565.83
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,682.23,491.92
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,559.12,402.57
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,404.06,294.26
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,251.66,183.82
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,380.9,278.75
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,484.95,351.12
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,419.1,303.48
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,363.04,263.66
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,382.6,272.58
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,375.77,256.26
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,323.91,218.02
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,295.64,200.46
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,230.54,144.44
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,160.23,88.89
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,97.57,59.37
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,80.47,60.49
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,79.08,59.55
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,77.58,58.52
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,75.84,57.29
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,74.04,56.02
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,65.52,49.28
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,62.59,47.11
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,58.7,44.09
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,54.79,40.95
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,49.15,36.22
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,43.48,31.29
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,35.58,24.29
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,27.65,16.92
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,13.07,1.39
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,1.97,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,3.78,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,10.64,2.48
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,17.51,8.57
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,26.72,16.36
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,35.95,24.11
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,46.01,32.4
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,56.58,40.96
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,54.09,38.73
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,52.16,36.95
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,62.64,45.18
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,73.51,53.6
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,128.11,96.88
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,184.72,140.85
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,352.35,270.32
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,491.88,373.34
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,686.23,516.87
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,849.86,630.4
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,873.28,642.66
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,882.06,646.23
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,887.25,647.32
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,888.82,646.15
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,884.9,641.52
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,877.31,634.65
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,863.89,625.66
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,846.92,614.42
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,731.96,531.14
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,585.17,422.97
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,420.3,307.02
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,250.38,182.92
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,228.11,166.89
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,206.31,150.8
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,220.43,161.34
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,233.93,171.33
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,293.95,215.42
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,346.94,253.43
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,303.29,222.06
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,263.01,193.25
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,285.69,208.56
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,290.19,209.47
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,187.16,135.71
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,98.14,71.38
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,87.83,63.72
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,77.61,58.71
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,80.0,61.0
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,82.29,63.22
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,109.86,86.3
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,135.86,108.06
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,119.94,95.41
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,103.67,82.32
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,90.36,71.35
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,78.37,61.32
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,64.54,49.64
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,50.67,37.67
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,37.12,25.72
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,23.45,13.53
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,11.81,0.54
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,18.9,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,56.91,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,122.12,83.92
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,188.41,143.22
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,254.43,199.79
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,324.64,258.59
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,384.77,307.9
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,448.11,358.01
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,504.81,401.65
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,562.75,444.95
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,612.24,479.78
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,661.15,513.21
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,703.88,540.92
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,741.25,564.33
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,774.71,583.76
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,805.59,601.12
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,831.0,616.48
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,853.44,629.81
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,869.33,637.77
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,881.89,643.6
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,887.91,646.49
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,876.82,638.25
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,872.29,633.33
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,864.16,626.11
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,851.27,617.15
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,834.94,606.04
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,812.71,591.35
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,787.43,574.63
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,758.3,554.22
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,726.6,531.55
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,628.49,457.97
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,520.44,377.96
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,562.46,410.03
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,573.04,416.84
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,526.78,380.72
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,479.53,343.26
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,430.27,303.37
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,380.5,262.32
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,320.95,221.48
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,299.63,212.9
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,242.23,159.89
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,166.64,96.43
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,113.13,71.53
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,93.18,70.5
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,92.14,70.04
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,90.99,69.47
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,87.78,67.08
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,84.36,64.51
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,80.84,61.98
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,77.21,59.3
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,72.2,55.4
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,64.57,49.18
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,57.29,43.09
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,49.94,36.73
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,39.63,27.65
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,29.25,18.16
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,14.77,1.79
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,7.87,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,17.31,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,105.49,71.81
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,185.83,141.24
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,247.9,194.71
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,322.69,257.13
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,358.69,287.43
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,399.58,320.07
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,365.42,291.95
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,319.24,253.54
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,391.32,308.67
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,450.55,352.43
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,480.76,372.68
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,509.32,391.44
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,580.0,441.7
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,672.9,505.37
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,774.62,578.1
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,860.98,635.4
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,798.96,588.71
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,694.99,511.33
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,676.92,497.4
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,656.39,481.26
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,688.89,503.6
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,718.82,523.55
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,713.3,518.79
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,705.55,512.78
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,691.01,502.38
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,674.56,490.67
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,651.39,474.05
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,627.08,456.57
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,613.21,446.83
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,597.62,435.51
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,572.47,417.05
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,545.21,396.68
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,506.88,368.01
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,467.82,338.22
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,434.0,309.14
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,384.88,265.42
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,329.95,218.81
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,274.05,171.89
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,218.42,128.23
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,163.36,90.96
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,123.46,79.93
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,132.31,102.03
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,105.75,81.08
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,83.57,63.43
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,80.72,61.33
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,71.72,54.13
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,68.94,52.14
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,66.1,50.06
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,61.63,46.55
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,57.07,42.88
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,51.11,37.96
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,45.1,32.79
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,36.84,25.48
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,28.53,17.73
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,13.43,0.88
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,7.08,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,15.04,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,87.86,58.55
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,166.45,126.25
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,224.05,175.72
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,288.01,229.3
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,348.96,279.2
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,422.78,337.22
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,493.07,390.68
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,566.49,444.66
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,618.32,480.12
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,669.88,514.35
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,714.26,543.48
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,757.15,570.79
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,787.43,588.31
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,820.25,607.4
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,846.42,622.61
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,869.57,635.77
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,885.32,643.32
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,897.64,648.74
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,904.59,651.56
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,907.86,652.17
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,865.96,620.52
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,806.82,575.86
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,785.88,561.46
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,762.66,545.21
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,740.24,528.79
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,715.86,511.06
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,694.4,496.08
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,670.98,479.65
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,654.34,467.21
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,634.92,452.59
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,580.8,414.76
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,528.68,378.04
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,495.02,353.66
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,460.05,327.56
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,431.19,304.37
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,397.34,276.51
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,351.21,239.69
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,302.96,201.18
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,252.59,163.97
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,204.09,131.66
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,132.97,87.21
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,89.19,67.43
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,87.81,66.58
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,86.32,65.57
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,77.9,58.91
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,76.15,57.71
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,72.93,55.38
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,69.62,52.93
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,65.29,49.47
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,60.92,45.88
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,54.81,40.79
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,46.24,33.45
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,37.11,25.36
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,27.98,16.93
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,14.08,0.74
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,12.32,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,27.5,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,104.09,69.46
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,166.81,126.29
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,227.26,178.37
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,295.13,235.5
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,356.68,285.76
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,429.63,342.87
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,486.76,385.22
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,545.29,426.99
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,597.18,462.59
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,648.97,496.97
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,692.24,524.53
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,734.16,549.92
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,769.73,570.92
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,803.07,590.16
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,824.23,601.84
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,847.92,615.22
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,828.19,597.85
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,787.15,565.37
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,772.25,553.03
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,754.22,538.48
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,712.47,508.28
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,685.34,487.56
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,782.9,556.08
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,848.75,600.2
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,770.24,543.62
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,677.88,478.38
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,634.46,448.67
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,592.12,419.08
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,453.49,324.53
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,326.3,235.26
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,364.73,263.08
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,398.36,285.99
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,443.47,316.69
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,470.49,332.35
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,408.09,288.41
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,360.29,256.09
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,329.69,226.19
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,278.6,177.5
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,227.28,150.32
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,231.71,167.19
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,176.19,124.61
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,129.61,99.68
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,129.61,100.32
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,141.53,110.44
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,129.96,101.45
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,125.11,97.91
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,117.6,92.34
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,107.89,84.87
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,94.25,73.82
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,80.41,62.39
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,66.04,50.41
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,51.47,37.97
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,37.72,26.03
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,23.38,13.33
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,11.82,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,3.93,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,7.87,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,33.78,18.88
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,60.7,42.94
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,102.2,77.59
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,138.15,107.52
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,174.14,136.92
