Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,211.69,166.82
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,376.83,296.47
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,542.08,418.87
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,594.02,454.1
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,646.0,489.45
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,690.21,518.43
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,733.11,545.55
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,769.33,567.76
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,798.61,585.21
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,738.47,540.0
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,650.66,474.93
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,785.94,569.39
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,873.84,625.12
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,741.81,533.41
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,553.48,399.5
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,743.04,535.92
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,872.93,621.83
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,860.59,612.64
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,844.73,602.77
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,745.98,532.75
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,622.34,443.83
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,699.93,502.32
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,739.2,532.28
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,631.3,453.64
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,515.19,369.99
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,567.95,409.82
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,580.7,418.27
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,533.92,382.44
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,485.52,344.67
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,414.36,292.87
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,371.04,264.04
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,333.72,228.08
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,276.31,173.25
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,215.56,125.91
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,160.94,88.74
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,141.98,96.11
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,186.75,145.1
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,175.16,136.51
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,162.89,127.44
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,143.41,112.22
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,127.65,99.87
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,114.84,89.95
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,101.77,79.65
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,90.96,71.05
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,76.92,59.53
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,62.79,47.7
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,48.6,35.56
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,35.03,23.76
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,21.31,11.61
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,10.66,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.02,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,78.55,49.98
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,140.02,104.88
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,209.31,163.0
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,277.51,219.48
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,339.57,269.8
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,406.42,322.16
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,464.07,365.74
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,532.05,415.39
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,585.99,453.67
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,640.17,491.19
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,685.03,521.02
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,728.69,549.13
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,766.4,572.36
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,802.12,593.97
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,722.76,533.63
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,621.51,457.2
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,684.54,501.02
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,766.6,554.95
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,839.24,604.83
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,893.18,639.54
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,891.44,635.91
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,886.03,630.53
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,873.47,621.61
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,857.33,610.55
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,836.8,597.12
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,812.88,581.51
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,783.04,560.78
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,750.34,537.92
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,667.17,476.75
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,587.07,418.05
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,538.78,384.01
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,493.94,352.05
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,506.82,360.56
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,488.79,343.96
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,399.21,280.3
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,343.01,244.11
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,329.54,232.18
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,301.2,208.65
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,265.94,182.44
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,229.68,157.31
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,153.89,103.31
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,93.68,70.23
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,84.88,63.45
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,83.36,62.44
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,81.24,60.94
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,79.03,59.37
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,75.95,57.18
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,72.78,54.9
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,68.25,51.41
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,63.66,47.77
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,54.45,40.21
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,47.32,34.17
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,37.9,25.9
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,28.5,17.17
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,14.39,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,26.76,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,106.31,67.52
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,175.38,131.25
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,238.45,184.98
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,315.11,247.93
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,378.89,298.91
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,446.61,350.7
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,504.43,393.37
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,563.65,435.57
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,615.72,471.21
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,667.58,505.41
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,711.3,532.87
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,749.76,556.31
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,784.73,577.1
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,817.34,596.1
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,843.42,609.78
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,866.49,621.41
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,882.63,629.02
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,882.67,626.5
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,889.25,629.69
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,892.23,630.65
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,888.85,626.95
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,881.83,621.12
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,869.42,613.26
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,853.44,603.24
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,832.34,589.99
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,807.96,574.65
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,778.56,555.99
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,746.36,534.11
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,709.51,507.55
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,670.52,479.09
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,628.68,449.08
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,584.89,416.87
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,538.12,381.62
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,489.99,344.34
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,439.55,304.23
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,388.23,262.51
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,331.74,216.62
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,277.38,172.45
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,222.39,130.1
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,168.11,93.52
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,145.85,97.05
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,185.46,142.48
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,161.68,124.39
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,146.31,112.88
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,139.29,107.69
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,136.69,105.99
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,123.56,96.14
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,110.02,85.78
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,96.03,74.64
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,81.67,62.97
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,68.02,51.75
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,54.14,40.01
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,40.25,27.94
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,26.16,15.33
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,13.49,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,23.43,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,99.43,62.04
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,165.58,124.16
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,227.07,176.72
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,296.41,234.19
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,364.09,288.5
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,431.46,340.5
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,490.27,383.47
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,550.64,425.8
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,602.78,461.28
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,654.85,495.66
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,699.67,523.7
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,743.15,550.03
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,778.15,569.07
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,805.99,583.12
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,832.58,599.17
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,856.22,613.31
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,880.97,627.51
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,891.08,632.38
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,896.63,635.34
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,898.53,636.15
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,773.3,550.79
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,596.81,425.81
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,756.68,540.75
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,855.83,607.44
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,832.63,591.37
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,806.25,574.38
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,777.29,555.7
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,745.49,533.98
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,706.72,506.84
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,666.19,478.03
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,624.92,447.96
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,581.76,415.85
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,537.99,382.38
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,489.04,344.53
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,438.22,305.01
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,386.73,263.88
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,333.38,226.17
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,308.34,212.36
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,258.61,172.12
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,205.99,132.31
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,158.76,107.65
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,135.19,104.44
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,137.12,106.56
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,144.97,113.43
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,138.4,108.49
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,136.26,107.16
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,123.32,97.17
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,109.99,86.71
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,96.22,75.68
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,82.11,64.12
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,68.18,52.42
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,54.0,40.24
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,40.14,28.1
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,26.09,15.39
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,13.46,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,11.02,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,93.78,57.3
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,170.52,127.99
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,233.08,181.61
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,308.69,244.04
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,189.0,150.84
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,29.0,18.44
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,32.86,21.63
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,36.72,24.68
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,44.45,30.83
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,52.2,36.92
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,77.55,57.02
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,104.16,77.75
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,108.04,80.34
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,111.96,82.99
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,148.61,111.1
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,185.64,138.9
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,324.35,242.81
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,450.53,332.64
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,431.45,317.02
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,412.16,302.2
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,420.12,306.86
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,427.45,310.91
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,459.66,333.43
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,490.01,354.24
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,499.02,360.15
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,492.43,355.59
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,549.65,395.67
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,606.46,433.78
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,489.55,352.28
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,383.66,277.65
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,470.43,341.2
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,534.13,385.05
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,485.91,349.63
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,441.43,317.6
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,415.5,298.06
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,385.95,274.86
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,346.44,244.55
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,308.0,215.14
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,248.52,176.55
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,207.98,153.12
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,172.85,128.3
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,150.79,117.68
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,92.49,71.04
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,26.81,16.94
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,19.88,11.19
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,12.97,5.38
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,11.43,4.13
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,9.89,2.86
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,8.36,1.57
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,6.83,0.26
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,5.31,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,3.78,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,2.65,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.51,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.75,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,25.69,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,105.12,62.78
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,179.22,134.12
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,247.17,191.83
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,320.67,252.08
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,385.88,303.44
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,455.21,355.52
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,513.96,398.96
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,574.1,441.88
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,627.7,477.84
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,681.22,511.83
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,721.54,535.69
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,763.64,560.35
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,801.18,580.36
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,836.43,598.51
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,862.19,609.74
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,873.52,611.93
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,892.49,619.96
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,908.2,625.86
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,914.33,627.06
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,916.72,626.28
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,913.03,623.02
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,905.55,617.72
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,892.08,610.21
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,874.93,600.61
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,853.36,588.34
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,828.35,573.96
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,798.09,555.45
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,764.86,534.48
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,726.58,508.64
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,686.05,480.78
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,643.06,451.56
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,597.98,419.93
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,518.94,363.97
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,456.32,320.46
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,404.65,284.37
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,364.87,256.56
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,334.61,225.88
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,284.59,176.13
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,228.76,133.19
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,173.34,95.77
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,143.96,95.08
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,184.74,142.37
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,125.32,96.05
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,80.58,60.61
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,78.24,58.99
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,69.98,52.44
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,66.77,50.11
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,63.48,47.66
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,59.24,44.25
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,54.95,40.71
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,48.9,35.73
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,42.82,30.51
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,34.48,23.16
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,26.11,15.16
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,12.27,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,25.72,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,102.13,58.81
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,172.8,128.84
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,236.25,183.25
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,312.7,246.12
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,375.91,296.33
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,442.91,347.18
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,502.02,390.67
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,562.63,433.55
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,615.38,468.79
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,668.02,502.56
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,712.15,528.35
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,754.87,552.38
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,787.39,569.0
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,821.88,586.47
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,848.1,599.06
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,871.29,609.67
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,888.25,616.36
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,889.01,613.28
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,895.25,616.07
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,897.89,616.72
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,895.04,612.99
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,888.51,607.25
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,875.68,600.95
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,859.29,592.5
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,838.21,580.67
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,813.83,566.56
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,756.07,527.49
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,682.23,476.98
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,647.9,455.97
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,612.76,433.31
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,579.82,410.54
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,545.8,386.53
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,527.88,373.59
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,494.43,347.24
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,432.26,302.18
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,386.19,269.94
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,343.9,237.14
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,301.5,204.14
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,258.23,171.25
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,214.91,141.07
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,152.11,100.16
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,97.82,73.58
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,113.01,86.23
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,126.65,97.63
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,130.07,100.68
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,127.33,98.81
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,116.38,90.46
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,104.98,81.62
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,84.11,64.78
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,63.26,47.64
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,55.59,41.33
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,47.85,34.71
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,37.14,25.27
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,26.35,15.16
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,13.28,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,24.38,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,101.35,55.85
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,174.57,129.59
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,240.19,186.04
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,318.89,251.21
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,383.92,304.07
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,452.86,358.06
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,512.2,402.72
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,572.95,446.85
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,625.97,483.92
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,678.79,519.39
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,723.2,546.62
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,761.78,569.16
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,796.65,587.93
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,829.0,604.6
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,853.9,617.53
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,875.72,628.26
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,819.48,586.81
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,739.4,527.71
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,835.91,593.36
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,898.49,630.73
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,894.67,624.07
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,887.22,616.06
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,814.4,565.76
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,703.59,489.44
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,608.71,425.14
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,507.17,355.22
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,591.21,412.96
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,660.47,457.04
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,605.49,418.1
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,558.23,385.38
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,591.93,409.47
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,589.91,407.44
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,542.68,372.9
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,494.24,337.09
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,443.87,300.14
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,391.25,260.28
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,337.25,218.01
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,283.56,175.81
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,241.24,152.53
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,230.79,156.25
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,158.23,104.65
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,90.11,67.08
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,88.56,66.38
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,86.88,65.4
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,90.45,68.53
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,94.7,72.2
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,88.79,67.8
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,84.11,64.35
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,76.89,58.6
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,69.5,52.56
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,59.87,44.68
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,50.04,36.35
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,38.14,25.96
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,26.09,14.77
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,13.3,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,19.12,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,94.85,49.81
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,168.51,125.41
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,233.97,182.06
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,312.77,247.57
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,379.64,301.92
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,450.91,357.5
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,511.22,403.15
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,573.1,448.44
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,627.31,485.81
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,681.53,521.38
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,726.86,549.53
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,766.88,573.43
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,804.41,593.98
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,839.57,612.46
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,866.71,627.84
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,890.75,641.18
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,908.15,649.47
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,909.31,647.55
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,916.11,650.81
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,919.2,651.79
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,915.79,647.52
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,908.63,641.08
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,895.95,632.09
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,879.61,620.95
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,857.6,605.63
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,832.24,588.31
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,802.15,569.19
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,769.17,547.23
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,733.32,522.69
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,694.66,495.71
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,620.81,441.9
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,548.38,389.73
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,538.0,382.01
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,507.03,356.87
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,454.34,315.25
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,400.69,271.92
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,345.54,226.85
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,290.16,181.61
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,240.4,152.16
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,230.62,156.68
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,152.89,100.67
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,86.54,64.83
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,84.97,63.98
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,83.28,62.96
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,80.67,61.05
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,71.92,54.08
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,68.76,51.8
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,65.54,49.4
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,61.01,45.85
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,56.41,42.13
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,50.04,36.83
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,43.61,31.27
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,34.49,23.2
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,25.31,14.26
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,11.87,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,20.78,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,96.6,47.9
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,171.97,127.49
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,237.35,183.79
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,316.01,248.1
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,381.58,299.66
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,451.27,351.34
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,511.59,394.13
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,573.42,436.07
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,626.24,470.53
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,678.84,503.19
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,724.18,530.0
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,763.86,552.57
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,799.42,572.94
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,832.47,591.52
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,730.3,521.73
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,597.98,429.05
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,514.87,371.43
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,429.52,310.33
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,703.53,502.79
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,914.15,635.64
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,748.41,523.67
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,545.79,384.92
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,634.96,447.44
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,702.39,491.78
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,782.63,545.99
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,831.17,578.98
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,745.99,519.74
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,659.1,460.19
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,570.75,401.43
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,491.46,347.42
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,470.53,333.53
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,449.31,318.82
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,417.45,296.24
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,386.99,274.55
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,356.14,252.84
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,326.75,232.01
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,328.72,229.92
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,310.0,211.41
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,252.14,160.77
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,178.22,100.64
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,125.58,75.71
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,92.56,69.34
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,91.08,68.58
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,89.47,67.67
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,87.27,66.13
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,84.96,64.5
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,81.06,61.67
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,77.03,58.68
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,71.61,54.46
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,63.31,47.69
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,55.26,41.04
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,47.14,34.07
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,36.02,24.26
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,24.84,13.58
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,12.52,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
