Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,11.38,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,25.09,13.27
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,60.26,43.24
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,92.96,70.95
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,125.7,98.39
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,171.97,136.07
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,129.14,100.71
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,88.35,66.5
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,129.2,99.27
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,171.08,131.98
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,309.43,239.5
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,420.47,321.66
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,335.84,254.78
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,211.25,158.26
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,196.73,146.78
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,182.72,135.4
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,196.01,144.8
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,209.21,153.95
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,339.94,249.46
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,454.87,328.9
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,716.11,509.19
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,907.47,627.89
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,854.61,589.21
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,786.83,542.12
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,740.6,511.5
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,685.14,474.73
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,645.08,448.84
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,605.72,422.9
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,573.58,402.05
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,537.16,378.04
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,555.41,391.45
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,561.46,395.34
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,540.49,380.55
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,504.17,353.62
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,453.32,315.69
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,402.26,276.5
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,341.17,234.06
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,302.83,210.98
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,257.71,170.3
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,192.95,116.54
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,149.69,101.88
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,170.63,131.96
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,158.46,122.7
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,147.78,114.67
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,141.4,110.04
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,128.66,100.22
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,115.72,90.29
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,102.43,79.88
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,84.12,64.93
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,65.52,49.46
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,55.32,40.92
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,44.96,31.95
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,31.21,19.72
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,17.35,3.54
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,37.06,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,106.46,72.16
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,182.02,138.65
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,256.21,199.72
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,323.58,253.14
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,396.95,308.54
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,349.24,271.6
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,288.36,223.77
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,314.24,242.76
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,338.77,259.68
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,381.41,289.92
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,424.27,319.53
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,372.68,279.15
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,297.09,221.46
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,408.26,303.17
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,499.68,367.43
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,545.84,397.95
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,591.23,427.73
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,596.87,429.55
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,600.98,430.73
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,565.82,404.46
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,530.24,378.24
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,457.36,327.42
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,404.9,290.15
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,401.14,287.21
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,397.01,283.7
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,401.88,287.61
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,405.69,290.74
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,460.01,329.6
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,498.4,356.66
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,392.69,284.18
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,300.78,219.83
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,273.81,201.06
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,249.42,183.6
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,273.82,201.87
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,294.96,217.23
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,186.36,137.35
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,80.15,57.36
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,117.58,86.72
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,151.8,113.35
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,132.26,98.69
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,113.73,88.64
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,68.55,51.82
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,19.12,10.57
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,78.62,60.86
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,128.28,102.41
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,116.74,93.25
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,104.94,83.82
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,91.18,72.36
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,75.18,58.76
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,59.41,45.2
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,43.44,31.21
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,28.18,17.49
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,12.2,0.06
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.36,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,9.48,2.07
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,14.44,6.35
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,20.18,11.23
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,25.93,16.05
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,42.87,30.14
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,60.33,44.49
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,48.3,34.34
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,36.75,24.66
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,50.28,35.55
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,63.87,46.32
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,90.32,67.25
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,117.58,88.48
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,111.72,83.57
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,106.1,78.95
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,123.69,92.51
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,141.3,105.91
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,259.42,196.8
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,368.16,277.66
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,308.61,232.51
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,236.74,178.11
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,212.98,160.08
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,189.79,142.32
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,181.69,135.82
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,173.66,129.38
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,221.21,165.45
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,267.78,200.25
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,307.43,229.71
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,336.17,250.87
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,378.02,282.47
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,416.5,311.04
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,398.12,297.16
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,379.22,282.92
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,264.15,197.69
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,157.5,117.58
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,169.26,126.86
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,180.02,135.19
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,162.54,121.97
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,145.62,109.24
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,104.26,77.35
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,61.61,46.03
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,84.79,65.67
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,105.93,83.63
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,116.73,92.89
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,129.2,103.57
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,115.24,92.41
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,101.04,80.88
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,86.05,68.31
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,70.83,55.29
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,55.91,42.39
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,40.81,29.09
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,26.42,16.03
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,11.43,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,5.9,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,39.1,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,121.26,81.54
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,190.94,148.4
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,270.67,217.19
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,170.35,137.62
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,43.66,30.87
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,117.68,92.89
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,192.33,153.77
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,150.38,118.38
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,99.53,75.76
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,104.32,79.23
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,109.25,82.72
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,146.97,112.36
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,185.22,141.82
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,201.27,153.51
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,217.26,165.08
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,307.47,233.06
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,380.23,285.98
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,367.2,275.19
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,354.24,264.88
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,342.26,255.04
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,330.46,245.41
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,382.15,283.1
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,431.84,318.45
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,549.97,403.06
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,656.33,475.91
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,516.66,376.93
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,387.28,283.71
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,438.4,320.88
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,489.39,356.1
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,344.69,252.75
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,213.54,156.78
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,174.55,128.09
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,136.45,99.52
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,123.75,90.02
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,111.45,80.79
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,213.54,155.74
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,293.8,211.18
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,258.56,185.6
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,226.43,163.56
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,200.13,145.37
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,177.68,139.2
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,165.8,130.44
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,153.58,121.28
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,139.57,110.33
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,119.33,94.13
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,105.73,83.4
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,91.87,72.22
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,79.93,62.31
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,65.46,50.07
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,50.94,37.71
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,36.34,25.03
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,23.33,13.29
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,9.9,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.11,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,47.63,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,138.77,91.65
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,215.41,166.79
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,299.33,238.9
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,170.94,137.96
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.31,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,65.84,49.56
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,150.25,118.7
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,111.17,86.05
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,86.17,64.97
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,77.41,57.66
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,69.3,50.91
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,107.01,80.96
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,145.72,111.2
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,148.97,113.42
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,152.33,115.78
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,177.98,135.37
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,203.59,154.65
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,323.88,246.49
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,428.61,323.74
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,476.11,357.47
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,540.94,402.95
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,531.17,394.62
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,520.72,386.28
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,398.37,296.79
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,285.26,212.49
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,432.69,322.03
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,544.08,400.97
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,546.97,401.63
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,551.82,403.98
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,444.6,326.95
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,349.37,257.82
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,250.82,185.94
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,156.69,115.62
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,264.12,195.75
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,351.16,257.04
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,238.54,174.66
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,142.17,104.56
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,175.92,115.89
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,178.06,103.86
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,123.12,73.88
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,90.13,68.77
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,112.15,87.18
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,137.32,108.14
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,124.16,97.71
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,111.81,87.92
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,98.52,77.39
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,85.15,66.59
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,71.1,55.0
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,56.94,43.05
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,43.33,31.33
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,29.59,19.32
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,18.71,9.45
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,7.6,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,3.93,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,34.05,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,98.27,61.79
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,177.53,135.69
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,253.73,199.98
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,323.09,257.32
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,398.72,317.5
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,461.72,365.75
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,536.16,420.43
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,483.25,377.28
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,406.42,316.15
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,454.19,350.7
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,502.11,383.81
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,630.33,475.82
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,744.0,553.91
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,824.32,604.29
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,886.73,640.43
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,906.4,649.09
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,922.65,656.0
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,931.05,659.33
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,935.73,660.52
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,890.33,628.58
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,825.46,581.65
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,874.21,616.96
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,886.15,625.04
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,865.6,611.0
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,841.64,595.19
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,811.56,576.13
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,778.54,554.94
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,740.94,529.83
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,700.92,502.49
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,656.94,471.43
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,611.03,438.21
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,562.1,402.19
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,511.7,363.91
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,459.04,322.59
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,404.21,278.53
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,347.4,232.16
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,290.68,185.63
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,233.71,140.37
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,177.67,100.35
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,121.94,70.99
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,88.71,66.75
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,80.07,60.14
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,78.22,58.99
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,87.68,66.96
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,111.74,86.87
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,98.45,76.38
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,85.08,65.69
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,67.1,50.95
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,54.56,40.48
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,44.4,31.78
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,36.37,24.62
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,25.0,14.11
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.66,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,29.22,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,86.38,51.93
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,152.98,116.13
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,237.59,187.11
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,207.73,164.94
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,167.05,131.85
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,324.03,260.34
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,504.19,400.39
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,558.94,439.24
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,623.46,484.48
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,561.88,434.75
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,477.66,368.48
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,398.62,306.56
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,313.94,239.49
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,330.18,250.63
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,345.98,260.96
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,279.52,209.97
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,200.26,149.21
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,137.95,101.69
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,78.56,55.75
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,197.17,146.83
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,338.97,251.35
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,252.07,186.75
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,160.51,118.15
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,207.67,153.76
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,254.3,188.2
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,355.61,262.52
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,440.51,322.79
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,492.98,359.47
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,528.64,383.74
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,585.69,426.89
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,604.48,441.17
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,528.89,384.4
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,464.48,337.1
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,411.47,298.51
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,367.45,266.3
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,333.79,240.17
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,301.8,214.72
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,263.72,186.53
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,235.15,166.86
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,165.44,113.26
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,101.64,78.49
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,115.87,90.68
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,134.0,106.05
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,121.69,96.26
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,105.53,83.23
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,100.07,79.13
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,91.18,72.02
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,79.89,62.58
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,68.36,52.71
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,54.66,40.85
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,40.72,28.55
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,26.3,15.14
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,11.44,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,5.9,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,5.51,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,10.65,1.3
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,22.16,12.18
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,34.65,22.91
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,50.3,36.09
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,65.7,48.85
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,185.55,148.35
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,293.78,234.96
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,283.04,223.81
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,250.31,196.09
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,360.94,282.06
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,478.26,368.81
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,397.25,304.74
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,310.53,236.79
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,297.41,225.87
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,284.16,214.55
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,209.28,157.41
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,157.69,117.51
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,240.04,180.04
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,345.4,256.88
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,334.37,247.29
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,323.51,238.58
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,229.63,169.75
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,158.03,116.29
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,137.65,100.74
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,117.64,85.31
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,251.29,185.43
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,375.85,274.04
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,354.87,258.28
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,334.56,243.9
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,418.02,304.19
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,482.89,348.91
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,456.32,329.54
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,429.29,310.14
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,320.99,233.69
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,231.47,170.22
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,195.37,144.07
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,160.57,118.4
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,123.35,90.68
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,86.52,62.74
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,105.42,77.72
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,122.89,95.88
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,107.38,83.66
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,91.61,71.13
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,80.14,61.86
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,68.54,52.39
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,59.66,45.19
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,50.61,37.72
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,54.53,41.19
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,60.76,46.48
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,50.04,37.09
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,39.18,27.33
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,25.61,14.38
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,12.07,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,6.29,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,44.11,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,127.49,73.01
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,210.64,160.97
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,297.92,235.29
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,371.67,296.66
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,451.28,360.09
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,289.63,233.04
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,63.22,46.28
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,70.8,52.41
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,78.44,58.27
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,92.66,69.31
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,106.9,80.2
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,144.37,109.38
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,182.38,138.37
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,229.49,174.36
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,298.43,226.03
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,378.45,285.16
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,479.93,357.69
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,505.99,375.18
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,530.86,392.12
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,599.53,440.58
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,684.61,498.38
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,423.13,313.9
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,167.1,122.86
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,189.34,139.82
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,211.2,155.76
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,372.53,275.44
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,526.24,383.91
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,468.95,342.21
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,408.32,298.88
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,467.16,342.14
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,511.25,373.11
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,375.65,275.11
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,257.24,188.78
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,337.06,245.93
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,391.88,280.87
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,325.43,233.06
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,277.78,200.8
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,241.0,160.91
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,177.52,101.54
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,122.72,72.47
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,83.51,63.2
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,81.5,61.94
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,79.39,60.54
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,77.01,58.92
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,74.58,57.23
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,70.52,54.14
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,66.39,50.91
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,59.81,45.38
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,53.07,39.56
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,42.81,30.64
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,34.75,23.34
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,24.0,12.72
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.08,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,42.55,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,123.61,66.38
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,208.71,158.38
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,297.84,234.13
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,371.06,294.74
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,449.9,357.34
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,514.34,406.3
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,580.92,454.72
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,503.62,393.31
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,379.14,295.93
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,407.65,316.86
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,434.79,335.64
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,452.05,346.02
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,467.54,355.05
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,703.55,527.71
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,894.43,652.75
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,744.42,546.5
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,528.78,389.31
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,660.71,484.89
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,789.45,572.36
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,790.83,570.22
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,789.41,567.44
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,860.3,618.54
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,892.96,639.77
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,870.38,625.01
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,844.4,608.54
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,813.92,588.32
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,780.4,566.11
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,603.01,438.57
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,412.31,298.94
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,292.13,213.71
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,176.42,128.75
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,199.74,146.4
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,221.9,162.74
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,261.53,192.04
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,295.21,216.42
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,302.26,219.06
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,301.57,214.82
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,264.79,187.64
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,230.63,163.75
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,183.68,128.96
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,135.97,105.57
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,131.28,102.41
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,131.02,102.75
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,119.18,93.44
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,103.76,81.1
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,93.71,73.19
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,84.77,66.06
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,73.08,56.43
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,61.11,46.31
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,48.74,35.59
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,36.19,24.48
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,23.41,11.9
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.02,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
