Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,35.57,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,107.27,52.94
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,188.81,142.81
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,274.91,216.24
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,355.38,282.56
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,438.51,348.62
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,417.29,331.17
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,373.91,296.18
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,407.04,320.21
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,438.42,341.78
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,501.73,387.27
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,566.72,432.43
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,576.1,435.26
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,581.81,435.91
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,692.45,513.39
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,784.71,575.54
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,759.62,553.2
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,709.86,516.12
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,763.04,551.49
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,794.77,571.79
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,881.45,630.82
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,929.91,658.81
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,916.21,648.46
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,898.79,636.57
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,876.84,621.3
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,851.38,603.94
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,820.47,584.34
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,786.46,562.71
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,708.79,506.07
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,621.57,442.77
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,543.04,388.52
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,474.52,340.43
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,484.77,347.72
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,481.41,343.59
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,439.17,311.73
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,396.15,278.71
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,353.29,244.55
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,307.48,207.57
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,259.48,174.06
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,226.51,154.3
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,150.38,97.63
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,77.67,58.11
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,75.98,57.14
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,74.22,56.02
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,71.53,54.02
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,63.5,47.56
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,60.0,44.91
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,56.47,42.15
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,51.58,38.15
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,46.7,33.99
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,39.24,27.45
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,31.76,20.65
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,21.16,9.71
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,10.23,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,42.32,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,121.13,54.82
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,208.91,157.49
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,298.49,233.56
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,375.02,296.73
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,457.88,362.27
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,522.17,410.68
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,588.59,457.94
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,642.48,493.73
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,699.98,530.9
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,746.73,560.02
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,791.93,587.55
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,829.8,609.74
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,854.7,623.22
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,881.62,638.78
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,905.4,652.25
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,922.2,660.59
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,935.51,666.84
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,942.38,670.49
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,945.43,671.94
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,786.87,565.25
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,571.98,412.32
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,642.35,462.41
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,689.43,494.34
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,487.21,353.58
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,282.97,205.86
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,471.12,343.4
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,628.18,451.17
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,574.12,412.15
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,516.72,372.04
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,539.28,388.76
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,549.02,395.22
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,544.64,391.03
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,514.6,366.38
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,460.83,324.55
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,406.11,280.72
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,349.29,233.86
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,292.7,187.02
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,229.28,136.48
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,171.42,94.73
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,115.29,65.35
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,82.5,61.84
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,80.34,60.46
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,78.07,58.95
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,70.26,52.75
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,68.45,51.46
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,64.47,48.44
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,60.43,45.28
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,55.35,41.14
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,50.29,36.82
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,41.81,29.43
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,31.25,20.06
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,20.15,8.38
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,9.44,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,38.0,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,110.95,43.71
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,194.93,146.81
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,285.21,224.11
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,360.09,286.72
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,440.84,351.66
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,506.57,402.47
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,574.56,453.01
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,632.47,492.35
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,690.64,530.58
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,738.01,560.68
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,779.94,586.4
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,818.12,609.41
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,853.85,630.48
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,881.76,647.44
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,906.59,662.41
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,924.62,671.61
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,926.03,670.09
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,669.39,493.68
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,332.07,244.53
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,534.51,394.37
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,729.8,529.11
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,840.32,606.89
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,895.29,644.05
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,871.29,627.62
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,844.05,609.7
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,813.75,589.75
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,780.49,567.8
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,741.3,540.31
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,700.02,510.73
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,452.96,333.92
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,211.0,154.02
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,391.88,288.71
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,514.63,371.46
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,378.3,272.29
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,282.71,206.43
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,304.56,213.39
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,292.78,189.42
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,235.86,143.65
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,180.02,103.32
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,148.08,97.6
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,171.74,133.38
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,122.3,94.41
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,80.16,60.67
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,76.87,58.23
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,73.45,55.61
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,68.99,52.21
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,64.44,48.63
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,57.76,43.15
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,50.95,37.36
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,39.94,27.83
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,31.13,19.88
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,19.37,7.15
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,7.87,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,41.9,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,120.73,39.86
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,208.9,156.82
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,299.09,234.4
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,374.04,296.75
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,454.95,361.11
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,520.35,411.0
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,587.97,459.87
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,645.14,498.75
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,699.0,534.13
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,745.92,563.03
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,791.31,590.13
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,829.25,611.58
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,864.74,631.03
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,880.24,637.24
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,903.71,648.74
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,920.92,656.08
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,934.61,661.26
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,941.21,664.1
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,944.05,664.8
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,940.67,660.48
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,933.44,654.0
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,919.57,645.51
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,902.0,634.83
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,879.94,621.9
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,854.38,606.68
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,822.96,587.12
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,788.49,565.47
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,691.04,496.23
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,582.39,418.35
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,568.24,409.59
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,552.42,398.38
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,475.8,343.63
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,411.86,297.96
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,426.55,305.03
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,405.12,280.68
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,347.7,232.91
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,290.0,184.83
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,231.92,138.28
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,174.43,96.86
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,108.76,60.13
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,73.65,54.95
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,71.78,53.76
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,69.82,52.46
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,70.11,52.89
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,76.52,58.41
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,64.51,48.68
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,51.75,38.2
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,47.04,34.31
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,42.35,30.28
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,35.09,23.88
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,27.85,17.22
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,17.56,5.15
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,9.44,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,41.51,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,119.01,29.25
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,209.28,155.31
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,300.83,233.23
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,375.14,293.89
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,455.34,356.21
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,520.89,404.68
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,588.68,451.79
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,642.11,486.92
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,699.31,523.63
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,746.89,551.54
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,792.94,577.63
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,829.87,597.9
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,864.21,616.29
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,891.57,633.04
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,903.87,640.47
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,918.11,648.86
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,928.58,654.86
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,935.46,659.3
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,938.64,661.56
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,789.97,562.72
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,584.9,418.98
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,544.54,391.54
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,486.83,350.99
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,538.62,387.49
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,569.13,408.58
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,708.97,509.35
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,785.78,563.97
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,666.69,477.5
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,533.31,381.57
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,564.52,404.48
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,581.37,415.34
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,510.72,365.06
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,451.14,322.67
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,432.75,307.61
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,403.14,282.59
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,348.79,242.32
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,306.24,211.55
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,250.95,162.1
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,177.43,100.63
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,121.35,70.84
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,87.92,66.21
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,79.22,59.42
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,77.29,58.07
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,73.85,55.47
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,70.27,52.74
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,66.02,49.51
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,61.7,46.13
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,55.6,41.13
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,49.44,35.88
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,38.42,26.37
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,29.6,18.36
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,17.84,4.09
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,6.29,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,32.35,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,95.82,13.13
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,183.63,136.6
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,275.06,215.81
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,352.39,280.62
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,436.1,348.11
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,503.07,399.76
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,572.49,450.89
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,631.68,490.91
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,691.31,529.82
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,739.14,559.75
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,781.59,585.27
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,820.81,608.05
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,857.69,628.83
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,885.78,645.26
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,910.77,659.69
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,919.35,662.22
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,937.2,670.95
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,944.29,674.15
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,947.59,675.16
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,790.78,568.84
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,577.36,416.47
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,618.21,446.43
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,673.28,483.66
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,792.26,568.35
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,857.13,612.0
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,825.93,591.12
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,791.63,568.96
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,753.7,543.93
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,712.85,515.3
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,667.64,482.94
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,620.22,448.2
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,569.0,409.8
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,516.23,369.1
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,461.46,325.56
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,405.73,280.09
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,348.12,232.41
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,290.33,184.34
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,231.77,137.23
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,173.8,95.46
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,116.02,65.24
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,73.15,54.09
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,71.23,52.87
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,69.23,51.55
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,66.97,49.89
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,64.7,48.2
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,56.11,41.42
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,52.39,38.58
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,47.67,34.67
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,43.0,30.64
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,35.39,23.94
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,27.81,16.88
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,13.69,0.68
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,33.1,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,96.57,1.45
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,186.86,138.3
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,280.91,219.97
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,356.93,283.56
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,439.07,349.46
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,506.66,401.27
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,576.75,452.37
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,634.84,490.97
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,693.2,528.29
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,742.13,558.51
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,785.53,584.19
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,824.69,605.24
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,861.51,624.21
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,890.11,638.75
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,915.6,651.2
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,920.76,650.81
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,935.05,656.43
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,942.41,660.35
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,946.01,662.15
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,941.95,659.97
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,934.08,655.56
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,818.46,579.13
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,662.69,470.74
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,785.88,559.33
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,855.53,606.24
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,756.26,537.32
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,634.08,451.06
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,625.9,447.25
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,619.69,443.51
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,630.57,452.82
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,618.78,444.97
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,568.31,407.51
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,516.39,368.04
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,461.48,325.77
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,406.0,281.69
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,349.12,234.97
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,292.18,187.96
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,243.1,156.45
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,222.39,150.59
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,184.84,131.69
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,170.19,132.14
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,97.81,74.67
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,6.86,0.07
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,25.21,15.47
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,43.65,30.96
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,37.47,25.94
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,31.31,20.86
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,24.78,15.37
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,18.26,9.81
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,12.91,5.16
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,7.58,0.46
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,3.78,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,6.29,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,12.48,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,70.54,49.03
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,119.14,91.62
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,165.68,131.06
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,228.52,182.34
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,256.32,205.08
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,315.12,250.91
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,244.36,193.05
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,151.39,116.86
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,490.15,384.55
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,784.27,590.26
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,824.52,612.19
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,862.53,635.01
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,651.44,486.33
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,359.96,269.38
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,688.17,512.29
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,939.95,675.38
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,946.44,674.93
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,949.14,674.9
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,945.17,669.52
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,937.33,661.95
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,876.51,621.96
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,783.71,556.92
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,754.93,536.99
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,724.67,515.45
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,646.21,461.7
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,572.38,410.56
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,671.89,483.76
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,713.26,514.59
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,667.37,481.49
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,619.35,446.79
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,568.72,409.49
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,516.41,369.66
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,461.08,326.09
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,404.89,280.55
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,347.42,233.11
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,289.77,185.16
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,230.84,137.71
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,172.67,95.64
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,123.55,74.88
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,119.88,92.43
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,93.69,71.67
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,69.75,52.43
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,74.76,56.8
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,84.33,64.92
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,74.31,56.88
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,63.85,48.35
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,55.07,41.03
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,46.08,33.32
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,36.02,24.48
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,25.87,15.12
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,12.98,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,5.51,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,10.68,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,49.3,32.59
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,95.88,72.89
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,131.92,103.62
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,168.85,134.35
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,203.69,162.31
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,238.54,189.4
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,474.43,373.74
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,704.06,534.39
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,751.65,560.68
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,797.73,587.11
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,761.19,559.43
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,694.91,509.83
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,661.11,485.17
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,645.7,472.02
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,564.71,413.16
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,503.66,367.47
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,531.4,386.58
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,557.85,403.91
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,497.6,360.23
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,417.44,303.0
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,556.44,402.16
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,686.33,489.51
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,610.97,437.07
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,555.22,398.59
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,555.16,399.02
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,553.07,397.57
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,557.55,401.33
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,565.59,407.08
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,535.47,386.4
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,505.07,365.47
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,460.93,334.09
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,418.74,303.86
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,406.92,294.53
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,386.92,277.79
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,335.14,239.73
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,294.76,210.78
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,257.58,181.72
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,221.22,154.38
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,179.6,127.1
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,146.96,115.71
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,140.22,110.93
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,142.83,113.68
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,128.52,102.31
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,113.89,90.58
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,99.17,78.72
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,84.17,66.38
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,69.16,53.61
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,53.94,40.39
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,39.07,27.33
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,23.9,13.58
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,12.18,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,3.93,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,7.6,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,22.62,11.68
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,38.58,25.79
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,62.52,46.07
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,86.5,66.18
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,122.84,95.89
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,150.18,117.65
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,158.92,123.72
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,152.64,117.82
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,198.34,152.81
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,229.43,175.4
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,297.64,225.47
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,366.74,273.73
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,389.2,287.88
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,411.03,301.88
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,482.18,350.3
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,529.97,381.52
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,558.09,399.39
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,584.86,416.39
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,591.63,419.46
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,596.99,421.87
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,560.27,396.66
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,523.88,371.85
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,567.92,403.37
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,607.68,430.9
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,581.09,412.61
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,554.52,394.83
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,538.34,384.33
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,521.06,372.83
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,595.37,427.67
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,619.08,445.08
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,568.22,407.75
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,516.12,368.75
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,461.95,327.24
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,407.03,283.62
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,347.22,234.7
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,288.94,186.44
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,230.04,139.39
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,172.21,97.59
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,115.67,67.51
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,83.35,63.46
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,74.88,56.74
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,72.72,55.17
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,69.37,52.59
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,65.92,49.9
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,61.45,46.4
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,56.93,42.75
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,50.29,37.16
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,43.55,31.28
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,34.45,23.18
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,25.29,14.3
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,11.87,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
