Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,7.5,1.4,21.5,9.5,5.9,0.0
2016,8,21,6,0,93.0,15.0,1.6,22.0,19.0,74.19,0.0
2016,8,21,6,15,202.0,29.5,1.7,22.5,54.5,168.36,121.15
2016,8,21,6,30,311.0,44.0,1.8,23.0,90.0,257.17,201.72
2016,8,21,6,45,396.5,53.5,1.95,23.5,136.0,341.92,272.96
2016,8,21,7,0,482.0,63.0,2.1,24.0,182.0,430.42,344.72
2016,8,21,7,15,462.5,83.5,2.1,24.5,220.0,454.75,363.47
2016,8,21,7,30,443.0,104.0,2.1,25.0,258.0,483.14,383.87
2016,8,21,7,45,561.0,93.5,2.1,25.5,322.0,591.25,464.05
2016,8,21,8,0,679.0,83.0,2.1,26.0,386.0,696.16,536.52
2016,8,21,8,15,705.0,87.0,2.05,26.5,435.0,740.25,563.42
2016,8,21,8,30,731.0,91.0,2.0,27.0,484.0,787.15,591.98
2016,8,21,8,45,432.5,186.5,2.0,27.5,425.0,631.96,478.5
2016,8,21,9,0,134.0,282.0,2.0,28.0,366.0,418.74,316.82
2016,8,21,9,15,473.0,190.0,2.0,28.0,515.0,686.49,516.64
2016,8,21,9,30,812.0,98.0,2.0,28.0,664.0,908.28,663.87
2016,8,21,9,45,825.0,99.0,2.05,28.5,701.5,926.1,670.89
2016,8,21,10,0,838.0,100.0,2.1,29.0,739.0,940.47,677.81
2016,8,21,10,15,846.0,101.5,2.2,29.0,770.0,946.83,681.58
2016,8,21,10,30,854.0,103.0,2.3,29.0,801.0,949.43,683.13
2016,8,21,10,45,623.0,236.5,2.4,29.5,754.5,873.21,631.24
2016,8,21,11,0,392.0,370.0,2.5,30.0,708.0,742.92,538.33
2016,8,21,11,15,632.5,238.5,2.6,30.0,796.5,854.42,619.41
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,907.04,654.64
2016,8,21,11,45,613.5,262.0,2.85,30.5,811.5,816.28,591.13
2016,8,21,12,0,354.0,417.0,3.0,31.0,738.0,689.44,499.29
2016,8,21,12,15,319.5,430.0,3.05,31.0,720.5,652.33,473.74
2016,8,21,12,30,285.0,443.0,3.1,31.0,703.0,615.56,447.69
2016,8,21,12,45,579.5,276.0,3.2,31.0,800.0,686.64,502.52
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,711.28,523.4
2016,8,21,13,15,501.0,273.0,3.3,31.0,723.5,564.37,414.64
2016,8,21,13,30,128.0,437.0,3.3,31.0,550.0,421.85,308.94
2016,8,21,13,45,271.5,393.0,3.3,31.0,624.5,456.38,334.49
2016,8,21,14,0,415.0,349.0,3.3,31.0,699.0,473.75,345.2
2016,8,21,14,15,444.5,312.5,3.25,31.0,675.5,429.15,310.62
2016,8,21,14,30,474.0,276.0,3.2,31.0,652.0,381.32,272.73
2016,8,21,14,45,395.0,301.0,3.2,31.0,604.5,335.63,237.87
2016,8,21,15,0,316.0,326.0,3.2,31.0,557.0,300.65,212.07
2016,8,21,15,15,230.5,316.5,3.15,30.5,480.0,255.29,180.89
2016,8,21,15,30,145.0,307.0,3.1,30.0,403.0,216.21,155.96
2016,8,21,15,45,173.0,282.5,3.05,30.0,389.5,187.62,136.45
2016,8,21,16,0,201.0,258.0,3.0,30.0,376.0,164.74,129.18
2016,8,21,16,15,100.5,179.0,2.8,29.5,238.0,120.93,94.35
2016,8,21,16,30,0.0,100.0,2.6,29.0,100.0,75.98,57.88
2016,8,21,16,45,0.0,88.5,2.45,29.0,88.5,67.51,51.08
2016,8,21,17,0,0.0,77.0,2.3,29.0,77.0,58.98,44.12
2016,8,21,17,15,0.0,65.5,2.0,28.5,65.5,50.22,36.97
2016,8,21,17,30,0.0,54.0,1.7,28.0,54.0,41.34,29.57
2016,8,21,17,45,0.0,43.0,1.4,27.5,43.0,32.86,22.39
2016,8,21,18,0,0.0,32.0,1.1,27.0,32.0,24.41,15.09
2016,8,21,18,15,0.0,22.0,1.1,26.5,22.0,16.75,8.37
2016,8,21,18,30,0.0,12.0,1.1,26.0,12.0,9.11,1.43
2016,8,21,18,45,0.0,6.0,1.1,25.5,6.0,4.72,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,93.0,7.5,1.6,17.5,11.0,5.9,0.0
2016,8,22,6,0,186.0,15.0,1.8,18.0,22.0,98.36,0.0
2016,8,22,6,15,318.5,26.0,1.9,18.5,62.0,229.26,166.88
2016,8,22,6,30,451.0,37.0,2.0,19.0,102.0,334.85,266.2
2016,8,22,6,45,530.5,44.5,2.15,20.0,152.0,416.54,336.0
2016,8,22,7,0,610.0,52.0,2.3,21.0,202.0,504.81,407.47
2016,8,22,7,15,659.5,57.5,2.4,21.5,255.5,570.62,458.43
2016,8,22,7,30,709.0,63.0,2.5,22.0,309.0,642.9,511.2
2016,8,22,7,45,744.5,66.5,2.6,23.0,362.5,702.89,551.85
2016,8,22,8,0,780.0,70.0,2.7,24.0,416.0,762.63,590.9
2016,8,22,8,15,804.5,73.5,2.6,24.0,468.0,812.13,622.68
2016,8,22,8,30,829.0,77.0,2.5,24.0,520.0,849.85,645.59
2016,8,22,8,45,847.5,79.5,2.4,24.5,569.0,888.19,667.24
2016,8,22,9,0,866.0,82.0,2.3,25.0,618.0,923.84,686.56
2016,8,22,9,15,879.5,84.0,2.15,25.5,662.5,951.11,699.46
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,974.98,709.91
2016,8,22,9,45,904.5,87.0,1.95,26.5,746.0,992.13,717.07
2016,8,22,10,0,916.0,88.0,1.9,27.0,785.0,1005.47,721.9
2016,8,22,10,15,923.5,89.5,1.85,27.0,817.5,1011.47,723.64
2016,8,22,10,30,931.0,91.0,1.8,27.0,850.0,1013.38,723.01
2016,8,22,10,45,937.0,91.5,1.75,27.5,875.5,1008.62,716.99
2016,8,22,11,0,943.0,92.0,1.7,28.0,901.0,999.73,708.63
2016,8,22,11,15,946.0,92.5,1.7,28.0,919.0,983.9,698.21
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,964.07,685.47
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.0,939.39,669.77
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,910.92,651.73
2016,8,22,12,15,954.5,93.0,1.65,28.0,959.0,877.14,629.74
2016,8,22,12,30,955.0,93.0,1.6,28.0,961.0,839.96,605.55
2016,8,22,12,45,952.5,94.0,1.6,28.5,954.5,798.18,577.64
2016,8,22,13,0,950.0,95.0,1.6,29.0,948.0,753.55,546.05
2016,8,22,13,15,947.0,94.0,1.55,29.0,934.0,704.26,510.92
2016,8,22,13,30,944.0,93.0,1.5,29.0,920.0,652.64,473.28
2016,8,22,13,45,939.5,92.5,1.5,29.0,898.0,598.46,433.06
2016,8,22,14,0,935.0,92.0,1.5,29.0,876.0,542.51,390.19
2016,8,22,14,15,928.0,90.5,1.45,29.0,846.5,483.16,343.22
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,422.83,294.08
2016,8,22,14,45,912.0,88.0,1.4,29.0,781.5,361.49,243.16
2016,8,22,15,0,903.0,87.0,1.4,29.0,746.0,299.89,191.61
2016,8,22,15,15,891.0,85.0,1.3,28.5,704.0,237.01,140.87
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,174.78,95.75
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,113.19,63.53
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,77.84,59.19
2016,8,22,16,15,826.5,76.0,1.15,27.5,518.5,74.97,57.2
2016,8,22,16,30,806.0,73.0,1.1,27.0,468.0,65.09,49.29
2016,8,22,16,45,777.0,69.5,1.05,27.0,415.0,62.18,47.05
2016,8,22,17,0,748.0,66.0,1.0,27.0,362.0,59.23,44.73
2016,8,22,17,15,707.5,61.5,0.85,26.5,308.5,55.31,41.63
2016,8,22,17,30,667.0,57.0,0.7,26.0,255.0,51.38,38.42
2016,8,22,17,45,606.0,51.0,0.6,25.5,203.0,42.45,30.8
2016,8,22,18,0,545.0,45.0,0.5,25.0,151.0,37.47,26.36
2016,8,22,18,15,444.5,36.0,0.5,24.5,104.5,29.89,19.48
2016,8,22,18,30,344.0,27.0,0.5,24.0,58.0,22.42,11.55
2016,8,22,18,45,172.0,13.5,0.5,24.0,29.0,10.62,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,85.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,170.0,14.0,1.8,17.0,20.0,90.54,0.0
2016,8,23,6,15,302.5,25.5,1.75,17.5,59.0,221.51,159.66
2016,8,23,6,30,435.0,37.0,1.7,18.0,98.0,327.03,260.38
2016,8,23,6,45,513.0,44.5,1.7,18.5,147.0,407.17,329.4
2016,8,23,7,0,591.0,52.0,1.7,19.0,196.0,493.76,399.98
2016,8,23,7,15,641.0,58.0,1.65,20.0,249.0,559.64,449.53
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,632.25,500.52
2016,8,23,7,45,725.5,68.0,1.55,22.5,355.0,691.47,538.16
2016,8,23,8,0,760.0,72.0,1.5,24.0,408.0,750.41,573.75
2016,8,23,8,15,784.5,75.5,1.55,24.5,459.5,799.33,604.22
2016,8,23,8,30,809.0,79.0,1.6,25.0,511.0,846.51,632.9
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.5,874.03,646.74
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,908.95,665.42
2016,8,23,9,15,857.0,88.5,1.6,27.0,650.0,936.82,680.01
2016,8,23,9,30,871.0,91.0,1.5,27.0,694.0,961.36,692.32
2016,8,23,9,45,881.0,93.0,1.45,27.5,732.5,977.87,698.81
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,990.6,703.04
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,996.91,703.98
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,999.22,702.58
2016,8,23,10,45,603.0,250.5,1.15,28.5,747.5,869.81,617.14
2016,8,23,11,0,299.0,403.0,1.1,29.0,659.0,689.19,491.82
2016,8,23,11,15,155.0,316.5,1.05,29.0,449.5,440.36,322.37
2016,8,23,11,30,11.0,230.0,1.0,29.0,240.0,193.54,141.88
2016,8,23,11,45,223.0,302.5,0.95,29.5,504.0,487.81,358.94
2016,8,23,12,0,435.0,375.0,0.9,30.0,768.0,736.37,522.96
2016,8,23,12,15,341.5,411.0,0.85,30.0,720.0,655.7,465.0
2016,8,23,12,30,248.0,447.0,0.8,30.0,672.0,591.7,420.69
2016,8,23,12,45,160.0,434.5,0.8,30.0,580.0,486.46,349.0
2016,8,23,13,0,72.0,422.0,0.8,30.0,488.0,391.41,282.69
2016,8,23,13,15,81.0,421.0,0.75,30.0,493.5,387.49,280.43
2016,8,23,13,30,90.0,420.0,0.7,30.0,499.0,382.28,276.54
2016,8,23,13,45,273.0,374.0,0.7,30.0,604.5,444.45,320.47
2016,8,23,14,0,456.0,328.0,0.7,30.0,710.0,480.76,343.26
2016,8,23,14,15,414.5,334.5,0.65,30.0,672.5,431.83,306.66
2016,8,23,14,30,373.0,341.0,0.6,30.0,635.0,387.64,273.87
2016,8,23,14,45,622.5,219.5,0.6,30.0,683.5,355.79,242.98
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,299.65,190.1
2016,8,23,15,15,496.0,199.0,0.6,29.5,555.5,226.72,147.51
2016,8,23,15,30,120.0,300.0,0.6,29.0,379.0,209.28,150.75
2016,8,23,15,45,60.0,227.0,0.65,29.0,266.5,157.73,115.87
2016,8,23,16,0,0.0,154.0,0.7,29.0,154.0,113.57,87.87
2016,8,23,16,15,0.0,123.5,0.7,28.5,123.5,92.58,71.34
2016,8,23,16,30,0.0,93.0,0.7,28.0,93.0,71.0,53.95
2016,8,23,16,45,352.5,83.5,0.75,28.0,222.0,59.76,44.81
2016,8,23,17,0,705.0,74.0,0.8,28.0,351.0,64.58,49.03
2016,8,23,17,15,662.0,68.5,0.75,27.5,297.5,55.52,41.62
2016,8,23,17,30,619.0,63.0,0.7,27.0,244.0,51.32,38.19
2016,8,23,17,45,552.0,56.0,0.65,26.5,192.5,45.73,33.42
2016,8,23,18,0,485.0,49.0,0.6,26.0,141.0,40.18,28.48
2016,8,23,18,15,382.5,38.5,0.65,25.5,96.5,31.61,20.74
2016,8,23,18,30,280.0,28.0,0.7,25.0,52.0,23.08,11.49
2016,8,23,18,45,140.0,14.0,0.75,24.5,26.0,11.02,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,12.59,0.0
2016,8,24,6,15,158.5,30.0,0.85,18.5,52.0,149.93,104.72
2016,8,24,6,30,317.0,44.0,0.9,19.0,88.0,264.75,209.16
2016,8,24,6,45,398.5,55.0,0.95,20.0,135.0,348.32,279.17
2016,8,24,7,0,480.0,66.0,1.0,21.0,182.0,436.68,349.74
2016,8,24,7,15,469.5,82.0,1.2,21.5,218.5,469.63,375.83
2016,8,24,7,30,459.0,98.0,1.4,22.0,255.0,492.58,393.37
2016,8,24,7,45,561.5,97.0,1.6,23.0,321.5,600.66,473.1
2016,8,24,8,0,664.0,96.0,1.8,24.0,388.0,705.54,545.63
2016,8,24,8,15,692.5,101.0,1.7,24.5,438.5,756.8,576.89
2016,8,24,8,30,721.0,106.0,1.6,25.0,489.0,806.84,606.67
2016,8,24,8,45,740.0,111.0,1.55,26.0,536.0,846.46,627.85
2016,8,24,9,0,759.0,116.0,1.5,27.0,583.0,877.78,643.1
2016,8,24,9,15,775.0,119.5,1.4,27.0,626.0,907.63,659.06
2016,8,24,9,30,791.0,123.0,1.3,27.0,669.0,934.33,672.72
2016,8,24,9,45,580.5,223.0,1.2,27.5,636.0,836.2,604.35
2016,8,24,10,0,370.0,323.0,1.1,28.0,603.0,709.05,513.35
2016,8,24,10,15,381.0,333.5,1.05,28.0,632.5,725.9,524.35
2016,8,24,10,30,392.0,344.0,1.0,28.0,662.0,740.56,532.37
2016,8,24,10,45,325.5,378.0,0.95,28.5,647.5,701.47,502.32
2016,8,24,11,0,259.0,412.0,0.9,29.0,633.0,661.01,472.01
2016,8,24,11,15,265.0,420.0,0.85,29.0,650.5,662.78,472.56
2016,8,24,11,30,271.0,428.0,0.8,29.0,668.0,662.55,471.4
2016,8,24,11,45,256.5,436.5,0.75,29.5,666.0,642.54,456.0
2016,8,24,12,0,242.0,445.0,0.7,30.0,664.0,606.38,430.5
2016,8,24,12,15,253.0,444.0,0.65,30.0,673.0,612.65,434.13
2016,8,24,12,30,264.0,443.0,0.6,30.0,682.0,601.73,426.2
2016,8,24,12,45,261.5,440.0,0.55,30.0,675.5,577.12,409.16
2016,8,24,13,0,259.0,437.0,0.5,30.0,669.0,551.79,391.66
2016,8,24,13,15,263.0,428.5,0.45,30.0,661.0,525.84,373.7
2016,8,24,13,30,267.0,420.0,0.4,30.0,653.0,499.01,354.89
2016,8,24,13,45,267.0,408.5,0.4,30.0,636.5,466.96,332.62
2016,8,24,14,0,267.0,397.0,0.4,30.0,620.0,434.67,309.77
2016,8,24,14,15,322.0,367.5,0.4,29.5,626.5,414.02,294.61
2016,8,24,14,30,377.0,338.0,0.4,29.0,633.0,387.5,273.94
2016,8,24,14,45,296.0,338.5,0.4,29.0,563.5,330.86,233.49
2016,8,24,15,0,215.0,339.0,0.4,29.0,494.0,287.02,203.18
2016,8,24,15,15,130.5,304.0,0.45,28.5,397.0,229.13,164.29
2016,8,24,15,30,46.0,269.0,0.5,28.0,300.0,188.6,138.68
2016,8,24,15,45,184.0,250.5,0.55,28.0,358.0,171.79,124.2
2016,8,24,16,0,322.0,232.0,0.6,28.0,416.0,147.92,115.87
2016,8,24,16,15,274.5,216.0,0.6,28.0,363.0,138.93,109.11
2016,8,24,16,30,227.0,200.0,0.6,28.0,310.0,133.93,105.47
2016,8,24,16,45,208.0,181.0,0.65,28.0,272.5,122.25,96.36
2016,8,24,17,0,189.0,162.0,0.7,28.0,235.0,110.26,86.87
2016,8,24,17,15,317.5,126.5,0.65,27.0,227.5,89.09,69.83
2016,8,24,17,30,446.0,91.0,0.6,26.0,220.0,67.04,51.63
2016,8,24,17,45,381.5,77.5,0.6,25.5,172.0,57.41,43.46
2016,8,24,18,0,317.0,64.0,0.6,25.0,124.0,47.65,34.88
2016,8,24,18,15,227.0,47.0,0.65,24.5,82.5,35.15,23.7
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,22.55,10.49
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,11.8,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.5,6.0,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,45.0,12.0,1.3,20.0,13.0,30.71,0.0
2016,8,25,6,15,141.0,29.5,1.35,20.5,46.0,139.87,94.81
2016,8,25,6,30,237.0,47.0,1.4,21.0,79.0,223.88,175.53
2016,8,25,6,45,316.0,60.5,1.5,22.0,124.0,300.18,240.27
2016,8,25,7,0,395.0,74.0,1.6,23.0,169.0,384.07,308.35
2016,8,25,7,15,451.0,84.5,1.7,23.5,218.0,453.88,363.35
2016,8,25,7,30,507.0,95.0,1.8,24.0,267.0,535.21,424.57
2016,8,25,7,45,548.0,102.5,1.9,25.0,317.0,597.47,468.44
2016,8,25,8,0,589.0,110.0,2.0,26.0,367.0,660.33,510.63
2016,8,25,8,15,553.5,135.0,1.9,26.5,400.5,675.17,517.35
2016,8,25,8,30,518.0,160.0,1.8,27.0,434.0,676.42,514.17
2016,8,25,8,45,605.5,146.5,1.7,27.5,496.0,764.47,572.01
2016,8,25,9,0,693.0,133.0,1.6,28.0,558.0,843.27,620.05
2016,8,25,9,15,710.5,137.0,1.45,28.5,600.0,873.98,634.6
2016,8,25,9,30,728.0,141.0,1.3,29.0,642.0,901.82,647.31
2016,8,25,9,45,775.5,125.5,1.15,29.5,686.5,927.47,658.21
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,943.62,662.83
2016,8,25,10,15,832.0,111.5,0.85,30.5,762.0,950.57,661.72
2016,8,25,10,30,841.0,113.0,0.7,31.0,793.0,953.78,658.35
2016,8,25,10,45,843.5,117.0,0.6,31.5,817.0,949.37,651.46
2016,8,25,11,0,846.0,121.0,0.5,32.0,841.0,941.1,642.52
2016,8,25,11,15,635.5,243.5,0.45,32.0,791.5,867.32,595.3
2016,8,25,11,30,425.0,366.0,0.4,32.0,742.0,762.04,524.78
2016,8,25,11,45,637.0,248.0,0.35,32.5,817.0,829.87,570.61
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,858.29,586.75
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,826.57,567.05
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,791.87,546.27
2016,8,25,12,45,671.0,243.5,0.3,33.5,846.5,732.67,504.54
2016,8,25,13,0,493.0,357.0,0.3,34.0,797.0,659.96,454.33
2016,8,25,13,15,385.0,387.0,0.3,34.0,727.0,573.85,397.98
2016,8,25,13,30,277.0,417.0,0.3,34.0,657.0,503.43,350.92
2016,8,25,13,45,537.5,280.0,0.3,34.0,731.5,525.77,366.84
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,516.3,357.76
2016,8,25,14,15,652.5,212.5,0.25,34.0,742.0,452.58,311.22
2016,8,25,14,30,507.0,282.0,0.2,34.0,678.0,399.37,273.1
2016,8,25,14,45,414.0,299.0,0.2,34.0,612.5,341.76,232.5
2016,8,25,15,0,321.0,316.0,0.2,34.0,547.0,296.66,201.59
2016,8,25,15,15,286.5,302.5,0.2,33.5,500.0,253.35,171.53
2016,8,25,15,30,252.0,289.0,0.2,33.0,453.0,214.47,146.13
2016,8,25,15,45,467.0,205.5,0.2,33.0,481.0,151.59,99.77
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,87.23,65.18
2016,8,25,16,15,656.0,116.5,0.2,32.5,461.0,84.61,63.64
2016,8,25,16,30,630.0,111.0,0.2,32.0,413.0,81.89,61.82
2016,8,25,16,45,594.0,104.5,0.2,32.0,363.0,78.18,59.03
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,74.38,56.13
2016,8,25,17,15,510.0,89.5,0.2,31.5,263.0,68.85,51.84
2016,8,25,17,30,462.0,81.0,0.2,31.0,213.0,60.61,45.16
2016,8,25,17,45,395.0,69.5,0.2,30.5,165.5,52.13,38.08
2016,8,25,18,0,328.0,58.0,0.2,30.0,118.0,43.59,30.68
2016,8,25,18,15,233.5,43.0,0.3,29.5,78.0,32.36,20.77
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,21.1,8.33
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,11.02,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,86.0,12.0,1.7,23.0,14.0,50.31,0.0
2016,8,26,6,15,209.0,25.5,1.7,23.5,49.0,172.27,113.81
2016,8,26,6,30,332.0,39.0,1.7,24.0,84.0,273.0,211.93
2016,8,26,6,45,419.5,48.5,1.7,24.5,130.5,357.3,283.06
2016,8,26,7,0,507.0,58.0,1.7,25.0,177.0,449.12,356.74
2016,8,26,7,15,561.0,64.5,1.85,26.0,228.0,519.44,410.58
2016,8,26,7,30,615.0,71.0,2.0,27.0,279.0,592.47,462.82
2016,8,26,7,45,655.5,75.5,2.2,28.0,331.0,654.12,504.92
2016,8,26,8,0,696.0,80.0,2.4,29.0,383.0,712.0,542.97
2016,8,26,8,15,723.5,84.0,2.5,29.5,433.0,762.34,575.24
2016,8,26,8,30,751.0,88.0,2.6,30.0,483.0,811.25,605.88
2016,8,26,8,45,772.0,91.0,2.75,31.0,530.5,851.12,628.94
2016,8,26,9,0,793.0,94.0,2.9,32.0,578.0,888.52,650.04
2016,8,26,9,15,808.0,96.5,2.8,32.0,621.5,916.77,665.78
2016,8,26,9,30,823.0,99.0,2.7,32.0,665.0,929.4,671.32
2016,8,26,9,45,826.5,106.0,2.6,32.5,701.0,944.38,677.18
2016,8,26,10,0,830.0,113.0,2.5,33.0,737.0,955.46,680.53
2016,8,26,10,15,838.5,114.5,2.4,33.0,768.5,961.8,682.34
2016,8,26,10,30,847.0,116.0,2.3,33.0,800.0,964.36,681.91
2016,8,26,10,45,852.0,118.5,2.25,33.5,824.5,960.67,676.8
2016,8,26,11,0,857.0,121.0,2.2,34.0,849.0,953.1,669.49
2016,8,26,11,15,861.0,122.0,2.1,34.0,866.5,939.28,659.33
2016,8,26,11,30,865.0,123.0,2.0,34.0,884.0,921.72,647.01
2016,8,26,11,45,866.5,124.0,1.95,34.5,893.5,898.26,630.33
2016,8,26,12,0,868.0,125.0,1.9,35.0,903.0,871.35,611.65
2016,8,26,12,15,868.0,125.5,1.85,35.0,904.5,839.42,591.14
2016,8,26,12,30,868.0,126.0,1.8,35.0,906.0,804.43,568.69
2016,8,26,12,45,856.0,132.5,1.75,35.5,897.0,762.48,539.84
2016,8,26,13,0,844.0,139.0,1.7,36.0,888.0,718.5,508.41
2016,8,26,13,15,840.5,138.0,1.65,36.0,874.0,672.68,476.43
2016,8,26,13,30,837.0,137.0,1.6,36.0,860.0,624.88,442.33
2016,8,26,13,45,829.0,137.0,1.55,36.0,838.0,577.28,407.32
2016,8,26,14,0,821.0,137.0,1.5,36.0,816.0,523.43,367.11
2016,8,26,14,15,813.0,135.0,1.45,35.5,787.5,467.18,324.73
2016,8,26,14,30,805.0,133.0,1.4,35.0,759.0,410.38,280.54
2016,8,26,14,45,557.5,225.0,1.4,35.0,649.5,339.02,230.29
2016,8,26,15,0,310.0,317.0,1.4,35.0,540.0,294.65,202.9
2016,8,26,15,15,309.5,296.5,1.35,35.0,508.0,254.33,172.64
2016,8,26,15,30,309.0,276.0,1.3,35.0,476.0,214.45,144.42
2016,8,26,15,45,503.5,198.0,1.3,35.0,495.0,149.41,97.48
2016,8,26,16,0,698.0,120.0,1.3,35.0,514.0,86.5,64.37
2016,8,26,16,15,671.5,114.5,1.25,34.5,465.0,83.78,62.65
2016,8,26,16,30,645.0,109.0,1.2,34.0,416.0,80.96,60.73
2016,8,26,16,45,605.0,104.0,1.15,34.0,365.0,78.15,58.67
2016,8,26,17,0,565.0,99.0,1.1,34.0,314.0,75.35,56.56
2016,8,26,17,15,516.0,90.5,0.95,33.0,263.0,69.81,52.37
2016,8,26,17,30,467.0,82.0,0.8,32.0,212.0,61.33,45.6
2016,8,26,17,45,394.0,70.5,0.7,31.5,164.0,52.8,38.44
2016,8,26,18,0,321.0,59.0,0.6,31.0,116.0,44.22,31.0
2016,8,26,18,15,226.0,42.5,0.6,30.5,76.0,31.95,20.22
2016,8,26,18,30,131.0,26.0,0.6,30.0,36.0,19.62,6.22
2016,8,26,18,45,65.5,13.0,0.65,29.5,18.0,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.5,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,41.0,10.0,1.4,23.0,11.0,27.45,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,44.0,137.07,87.03
2016,8,27,6,30,240.0,46.0,1.5,24.0,77.0,226.74,175.27
2016,8,27,6,45,316.5,60.0,1.6,24.5,121.5,302.5,239.66
2016,8,27,7,0,393.0,74.0,1.7,25.0,166.0,385.62,307.28
2016,8,27,7,15,449.5,84.5,1.7,26.0,215.5,455.89,361.38
2016,8,27,7,30,506.0,95.0,1.7,27.0,265.0,537.42,420.94
2016,8,27,7,45,542.5,104.5,1.7,28.0,315.0,598.35,462.64
2016,8,27,8,0,579.0,114.0,1.7,29.0,365.0,659.64,502.44
2016,8,27,8,15,609.5,120.5,1.75,29.5,414.0,712.25,536.18
2016,8,27,8,30,640.0,127.0,1.8,30.0,463.0,763.87,568.45
2016,8,27,8,45,658.0,134.5,1.9,31.0,508.0,803.6,591.32
2016,8,27,9,0,676.0,142.0,2.0,32.0,553.0,841.04,612.35
2016,8,27,9,15,693.5,146.5,1.95,32.0,595.0,872.05,630.07
2016,8,27,9,30,711.0,151.0,1.9,32.0,637.0,900.21,645.84
2016,8,27,9,45,715.0,159.5,1.9,32.5,672.0,916.4,653.11
2016,8,27,10,0,719.0,168.0,1.9,33.0,707.0,929.04,658.31
2016,8,27,10,15,729.0,171.0,1.85,33.0,738.0,938.04,662.13
2016,8,27,10,30,739.0,174.0,1.8,33.0,769.0,943.42,663.83
2016,8,27,10,45,737.5,182.0,1.8,33.5,791.0,939.15,658.89
2016,8,27,11,0,736.0,190.0,1.8,34.0,813.0,931.15,651.9
2016,8,27,11,15,494.0,309.5,1.75,34.0,731.5,793.84,559.38
2016,8,27,11,30,252.0,429.0,1.7,34.0,650.0,649.11,459.22
2016,8,27,11,45,490.0,319.5,1.7,34.5,755.0,762.05,538.47
2016,8,27,12,0,728.0,210.0,1.7,35.0,860.0,850.39,597.06
2016,8,27,12,15,466.5,329.5,1.7,35.0,747.0,704.54,496.79
2016,8,27,12,30,205.0,449.0,1.7,35.0,634.0,550.82,390.34
2016,8,27,12,45,228.5,441.5,1.75,35.0,646.0,545.81,388.33
2016,8,27,13,0,252.0,434.0,1.8,35.0,658.0,546.7,389.02
2016,8,27,13,15,454.0,339.0,1.8,34.5,733.5,589.47,420.88
2016,8,27,13,30,656.0,244.0,1.8,34.0,809.0,608.23,434.56
2016,8,27,13,45,530.5,294.5,1.85,34.0,744.0,533.8,381.14
2016,8,27,14,0,405.0,345.0,1.9,34.0,679.0,467.44,333.65
2016,8,27,14,15,506.5,290.5,1.9,33.5,693.5,443.98,315.27
2016,8,27,14,30,608.0,236.0,1.9,33.0,708.0,407.67,285.38
2016,8,27,14,45,560.5,240.0,1.95,33.0,659.0,350.21,241.13
2016,8,27,15,0,513.0,244.0,2.0,33.0,610.0,298.39,201.35
2016,8,27,15,15,257.5,207.5,2.0,32.5,391.5,190.37,129.73
2016,8,27,15,30,2.0,171.0,2.0,32.0,173.0,127.35,93.18
2016,8,27,15,45,1.0,119.0,2.0,32.0,120.0,90.3,65.07
2016,8,27,16,0,0.0,67.0,2.0,32.0,67.0,51.46,36.8
2016,8,27,16,15,0.0,37.5,1.9,31.5,37.5,28.69,18.22
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.09,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.33,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,3.79,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.03,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.27,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.51,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.75,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,32.0,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,64.0,10.0,2.0,20.0,12.0,38.6,0.0
2016,8,28,6,15,188.0,24.5,2.05,20.5,45.5,156.58,98.01
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,263.3,206.51
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.5,349.62,280.82
2016,8,28,7,0,493.0,59.0,2.2,22.0,174.0,443.76,358.01
2016,8,28,7,15,550.0,66.5,2.25,22.5,225.0,517.22,415.93
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,593.68,472.41
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,658.11,516.95
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,723.24,560.34
2016,8,28,8,15,723.5,87.5,2.55,25.5,433.0,770.27,590.4
2016,8,28,8,30,752.0,92.0,2.6,26.0,484.0,820.78,622.3
2016,8,28,8,45,774.5,94.5,2.65,27.0,532.5,861.51,645.57
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,899.79,666.79
2016,8,28,9,15,813.0,100.0,2.7,28.0,624.5,929.61,684.4
2016,8,28,9,30,829.0,103.0,2.7,28.0,668.0,956.18,699.89
2016,8,28,9,45,841.5,105.0,2.7,28.5,706.5,961.63,700.23
2016,8,28,10,0,854.0,107.0,2.7,29.0,745.0,976.21,706.83
2016,8,28,10,15,862.5,108.5,2.7,29.5,777.0,982.51,708.1
2016,8,28,10,30,871.0,110.0,2.7,30.0,809.0,984.92,707.09
2016,8,28,10,45,877.0,111.5,2.7,30.5,834.0,980.94,702.18
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,973.0,694.98
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,958.72,685.31
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,940.6,673.35
2016,8,28,11,45,893.0,115.5,2.7,31.5,903.5,916.43,656.28
2016,8,28,12,0,895.0,116.0,2.7,32.0,913.0,888.71,637.05
2016,8,28,12,15,895.0,116.0,2.65,32.0,914.5,855.43,615.2
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,819.0,591.28
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,778.12,564.48
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,734.61,533.93
2016,8,28,13,15,887.0,116.0,2.6,32.0,888.0,687.1,499.97
2016,8,28,13,30,884.0,115.0,2.6,32.0,874.0,637.44,463.61
2016,8,28,13,45,877.0,115.0,2.6,32.0,851.5,584.38,423.77
2016,8,28,14,0,870.0,115.0,2.6,32.0,829.0,529.96,381.74
2016,8,28,14,15,862.0,113.5,2.6,32.0,799.5,472.87,336.47
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,415.04,289.32
2016,8,28,14,45,841.5,111.0,2.6,32.0,733.5,355.64,240.07
2016,8,28,15,0,829.0,110.0,2.6,32.0,697.0,292.47,187.84
2016,8,28,15,15,814.5,107.0,2.55,31.5,655.5,231.06,138.75
2016,8,28,15,30,800.0,104.0,2.5,31.0,614.0,170.86,95.47
2016,8,28,15,45,778.5,102.0,2.45,31.0,567.5,112.38,65.17
2016,8,28,16,0,757.0,100.0,2.4,31.0,521.0,81.86,61.91
2016,8,28,16,15,732.0,95.5,2.25,30.5,471.0,79.1,60.02
2016,8,28,16,30,707.0,91.0,2.1,30.0,421.0,70.36,53.13
2016,8,28,16,45,669.0,86.5,2.0,30.0,369.0,67.36,50.84
2016,8,28,17,0,631.0,82.0,1.9,30.0,317.0,64.36,48.49
2016,8,28,17,15,582.5,75.0,1.65,29.0,265.0,59.38,44.61
2016,8,28,17,30,534.0,68.0,1.4,28.0,213.0,54.35,40.54
2016,8,28,17,45,458.5,59.0,1.15,27.0,164.0,47.46,34.69
2016,8,28,18,0,383.0,50.0,0.9,26.0,115.0,40.58,28.58
2016,8,28,18,15,275.0,36.0,0.9,25.5,74.0,29.33,18.32
2016,8,28,18,30,167.0,22.0,0.9,25.0,33.0,16.79,1.55
2016,8,28,18,45,83.5,11.0,0.9,24.5,16.5,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,7.87,0.0
2016,8,29,6,15,113.5,26.0,2.0,20.5,40.5,119.2,70.14
2016,8,29,6,30,227.0,42.0,2.0,21.0,71.0,215.82,168.53
2016,8,29,6,45,296.5,57.0,2.05,21.5,113.5,288.28,231.53
2016,8,29,7,0,366.0,72.0,2.1,22.0,156.0,367.3,297.19
2016,8,29,7,15,420.5,82.0,2.1,22.5,202.5,434.45,350.93
2016,8,29,7,30,475.0,92.0,2.1,23.0,249.0,505.23,405.16
2016,8,29,7,45,575.5,89.5,2.15,24.0,313.0,611.8,482.5
2016,8,29,8,0,676.0,87.0,2.2,25.0,377.0,714.11,552.55
2016,8,29,8,15,705.0,91.5,2.25,25.5,427.5,765.64,585.4
2016,8,29,8,30,734.0,96.0,2.3,26.0,478.0,810.92,613.54
2016,8,29,8,45,758.0,98.5,2.35,26.5,526.0,852.7,638.8
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,892.11,662.09
2016,8,29,9,15,797.5,104.0,2.4,27.5,616.5,921.17,677.83
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,947.02,691.43
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.0,953.67,692.57
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,969.89,700.19
2016,8,29,10,15,855.5,107.5,2.35,29.0,768.0,976.15,702.32
2016,8,29,10,30,864.0,109.0,2.3,29.0,799.0,978.56,702.22
2016,8,29,10,45,870.5,109.5,2.3,29.5,824.0,974.06,697.02
2016,8,29,11,0,877.0,110.0,2.3,30.0,849.0,965.65,689.57
2016,8,29,11,15,880.5,111.0,2.3,30.0,865.5,951.0,679.71
2016,8,29,11,30,884.0,112.0,2.3,30.0,882.0,932.54,667.58
2016,8,29,11,45,886.0,112.0,2.3,30.5,891.0,908.08,650.4
2016,8,29,12,0,888.0,112.0,2.3,31.0,900.0,880.09,631.08
2016,8,29,12,15,627.0,256.5,2.3,31.0,814.0,778.57,561.34
2016,8,29,12,30,366.0,401.0,2.3,31.0,728.0,650.27,469.94
2016,8,29,12,45,245.5,419.0,2.3,31.5,637.5,551.57,399.93
2016,8,29,13,0,125.0,437.0,2.3,32.0,547.0,452.52,328.51
2016,8,29,13,15,198.0,424.0,2.25,32.0,595.0,476.13,346.2
2016,8,29,13,30,271.0,411.0,2.2,32.0,643.0,497.73,361.04
2016,8,29,13,45,244.5,404.5,2.2,32.0,609.5,454.42,329.63
2016,8,29,14,0,218.0,398.0,2.2,32.0,576.0,411.42,298.52
2016,8,29,14,15,310.0,358.0,2.15,32.0,601.0,404.23,291.66
2016,8,29,14,30,402.0,318.0,2.1,32.0,626.0,385.02,274.38
2016,8,29,14,45,292.0,325.0,2.05,32.0,543.5,322.22,228.94
2016,8,29,15,0,182.0,332.0,2.0,32.0,461.0,274.8,196.24
2016,8,29,15,15,179.5,311.0,1.95,31.5,431.5,242.41,172.32
2016,8,29,15,30,177.0,290.0,1.9,31.0,402.0,210.73,149.83
2016,8,29,15,45,92.5,234.0,1.9,31.0,292.5,162.71,118.93
2016,8,29,16,0,8.0,178.0,1.9,31.0,183.0,128.71,99.82
2016,8,29,16,15,22.0,178.0,1.8,30.5,188.5,127.82,99.69
2016,8,29,16,30,36.0,178.0,1.7,30.0,194.0,121.67,95.23
2016,8,29,16,45,32.0,157.0,1.6,30.0,170.0,108.43,84.7
2016,8,29,17,0,28.0,136.0,1.5,30.0,146.0,94.91,73.81
2016,8,29,17,15,21.0,115.0,1.3,29.0,122.0,82.91,64.25
2016,8,29,17,30,14.0,94.0,1.1,28.0,98.0,68.15,52.11
2016,8,29,17,45,7.0,73.0,0.95,27.5,75.0,53.31,39.48
2016,8,29,18,0,0.0,52.0,0.8,27.0,52.0,38.39,26.55
2016,8,29,18,15,0.0,33.0,0.8,26.5,33.0,24.71,14.33
2016,8,29,18,30,0.0,14.0,0.8,26.0,14.0,10.67,0.0
2016,8,29,18,45,0.0,7.0,0.8,25.5,7.0,5.51,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.08,0.0
2016,8,30,6,15,128.0,24.5,1.9,20.5,40.5,124.44,69.43
2016,8,30,6,30,256.0,40.0,1.9,21.0,72.0,231.31,180.45
2016,8,30,6,45,339.5,53.0,1.9,22.0,116.5,311.73,249.66
2016,8,30,7,0,423.0,66.0,1.9,23.0,161.0,405.61,325.86
2016,8,30,7,15,481.0,75.0,1.95,24.0,211.0,479.26,383.19
2016,8,30,7,30,539.0,84.0,2.0,25.0,261.0,555.96,439.82
2016,8,30,7,45,581.0,90.5,2.1,26.0,311.5,619.17,483.57
2016,8,30,8,0,623.0,97.0,2.2,27.0,362.0,683.01,526.17
2016,8,30,8,15,653.0,102.5,2.25,27.5,412.0,735.18,559.94
2016,8,30,8,30,683.0,108.0,2.3,28.0,462.0,786.29,592.21
2016,8,30,8,45,704.5,113.0,2.4,28.5,508.5,827.35,617.35
2016,8,30,9,0,726.0,118.0,2.5,29.0,555.0,866.18,640.73
2016,8,30,9,15,743.0,121.5,2.45,29.0,597.5,889.82,653.92
2016,8,30,9,30,760.0,125.0,2.4,29.0,640.0,917.01,669.52
2016,8,30,9,45,770.5,129.0,2.4,29.5,676.5,935.02,678.13
2016,8,30,10,0,781.0,133.0,2.4,30.0,713.0,949.46,684.56
2016,8,30,10,15,790.5,135.5,2.35,30.0,744.5,957.61,687.98
2016,8,30,10,30,800.0,138.0,2.3,30.0,776.0,961.97,689.14
2016,8,30,10,45,804.0,141.5,2.25,30.5,799.5,958.12,683.88
2016,8,30,11,0,808.0,145.0,2.2,31.0,823.0,950.42,676.42
2016,8,30,11,15,813.0,146.0,2.1,31.0,840.5,937.34,666.59
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,920.5,654.56
2016,8,30,11,45,818.0,149.0,1.95,31.5,866.5,896.45,637.29
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,869.01,618.07
2016,8,30,12,15,818.5,151.0,1.85,32.0,876.5,836.9,597.18
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,801.75,574.16
2016,8,30,12,45,834.0,140.0,1.75,32.5,875.5,755.35,542.03
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,716.9,514.38
2016,8,30,13,15,845.5,128.0,1.65,33.0,858.5,670.6,481.59
2016,8,30,13,30,842.0,127.0,1.6,33.0,844.0,622.31,446.68
2016,8,30,13,45,833.5,127.5,1.55,33.0,821.5,570.59,408.43
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,519.6,369.52
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,462.68,325.34
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,405.27,279.54
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,346.29,231.66
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,287.69,183.79
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,228.71,137.45
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,171.07,96.7
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,113.81,67.1
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,77.41,57.97
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,74.93,56.33
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,72.38,54.56
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,68.55,51.59
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,64.64,48.5
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,59.37,44.4
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,54.04,40.07
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,46.45,33.54
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,36.61,24.9
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,25.5,14.71
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,14.45,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,7.47,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
