Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,115.3,58.86
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,230.3,176.43
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,311.07,244.75
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,406.28,320.54
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,480.39,377.12
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,557.64,433.1
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,621.38,476.54
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,685.81,518.96
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,738.11,551.32
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,789.34,582.13
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,830.2,605.36
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,868.86,626.83
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,893.0,639.3
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,920.23,653.78
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,942.14,663.45
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,960.55,670.96
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,968.19,673.71
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,971.99,674.38
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,953.14,661.46
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,944.88,655.37
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,790.44,555.66
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,586.19,416.03
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,759.39,539.66
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,863.17,609.21
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,831.05,587.71
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,795.97,565.63
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,755.89,538.75
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,713.47,509.13
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,667.34,477.06
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,624.47,446.17
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,572.21,408.06
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,518.68,367.9
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,462.26,324.9
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,405.37,280.13
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,346.89,232.79
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,289.12,185.69
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,230.5,139.7
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,167.53,94.9
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,111.24,65.88
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,83.14,62.68
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,80.58,60.98
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,77.94,59.16
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,73.99,56.11
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,69.97,52.94
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,64.21,48.44
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,58.36,43.68
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,46.78,33.78
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,37.74,25.77
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,25.69,14.61
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,13.64,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,7.08,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,105.13,48.45
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,208.67,160.84
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,287.34,229.07
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,373.65,300.29
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,445.43,357.25
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,521.15,414.65
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,594.11,465.99
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,661.02,510.51
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,715.05,545.37
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,768.16,578.69
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,812.61,604.57
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,855.12,628.64
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,886.26,645.63
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,914.5,660.67
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,933.98,670.03
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,957.79,682.21
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,965.88,685.26
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,970.14,686.19
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,787.97,563.68
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,563.31,405.15
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,773.4,554.66
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,912.66,644.52
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,733.18,522.0
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,515.7,368.56
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,600.2,429.78
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,659.1,470.41
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,483.77,348.63
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,304.95,220.79
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,189.52,137.93
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,87.53,61.77
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,61.14,41.74
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,34.72,21.4
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,140.52,102.66
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,235.6,173.67
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,213.45,157.08
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,196.31,144.59
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,131.72,96.56
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,67.02,47.35
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,104.75,76.93
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,137.21,107.32
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,130.57,102.45
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,125.81,99.12
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,112.16,88.41
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,98.11,77.17
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,83.62,65.29
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,68.76,52.82
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,53.86,40.01
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,38.04,26.17
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,23.86,13.01
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.14,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,7.97,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,16.0,7.17
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,27.9,17.45
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,40.89,28.58
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,56.19,41.53
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,71.32,54.15
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,75.91,57.85
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,80.89,61.79
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,69.08,51.82
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,59.17,43.47
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,98.34,75.46
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,139.67,108.7
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,117.84,90.7
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,97.47,73.99
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,126.16,96.86
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,155.09,119.59
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,147.94,113.66
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,141.05,108.01
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,173.44,133.66
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,205.72,158.98
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,187.54,144.49
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,169.86,130.46
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,167.04,127.93
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,164.24,125.42
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,181.38,138.85
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,198.09,151.9
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,163.01,124.34
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,128.96,97.5
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,141.89,108.02
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,154.44,118.22
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,142.67,108.96
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,131.22,99.96
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,116.83,88.64
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,102.85,77.63
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,101.45,76.67
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,100.01,75.69
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,98.53,74.84
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,96.97,73.93
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,81.94,61.88
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,66.94,52.22
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,56.83,43.78
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,46.75,35.27
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,40.56,29.98
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,34.39,24.65
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,28.23,19.26
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,22.09,13.8
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,16.35,8.64
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,10.62,3.46
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,6.06,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,138.1,48.68
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,280.75,220.63
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,368.15,299.98
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,463.76,381.09
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,538.02,440.81
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,615.36,499.88
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,673.25,541.95
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,736.06,586.3
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,786.74,619.89
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,835.88,651.52
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,874.42,673.64
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,910.31,693.47
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,926.53,701.91
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,951.21,716.3
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,969.14,724.58
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,983.46,730.49
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,989.11,732.15
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,990.82,731.4
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,984.76,724.63
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,974.71,715.47
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,889.42,657.25
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,771.82,571.15
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,514.38,386.51
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,242.41,181.31
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,314.6,236.2
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,370.2,277.08
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,299.97,224.8
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,226.11,169.4
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,334.49,252.14
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,430.66,322.94
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,450.28,336.7
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,453.66,337.64
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,388.87,289.46
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,333.13,248.46
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,305.77,226.4
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,276.52,202.41
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,240.99,173.27
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,204.6,144.99
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,164.94,119.84
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,139.48,111.47
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,104.08,82.61
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,69.04,53.48
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,65.35,50.66
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,61.61,47.69
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,56.13,43.1
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,50.61,38.31
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,42.83,31.28
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,35.05,23.99
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,22.66,11.44
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,13.38,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,120.34,31.14
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,250.81,194.9
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,341.78,275.76
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,441.39,358.49
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,517.95,418.98
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,597.72,478.14
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,661.75,522.33
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,726.26,565.06
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,778.47,598.73
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,824.17,627.15
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,864.61,651.48
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,902.47,673.74
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,931.79,689.58
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,957.86,703.24
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,976.14,712.4
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,976.98,710.47
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,983.78,713.01
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,986.71,713.13
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,982.22,707.9
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,973.81,700.42
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,958.6,690.17
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,939.61,677.68
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,915.95,660.99
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,888.68,642.1
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,855.03,620.37
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,818.25,596.54
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,777.63,569.98
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,734.24,539.46
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,632.88,464.76
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,527.19,387.34
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,546.19,400.7
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,527.04,383.3
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,432.44,313.53
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,357.79,260.9
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,320.94,231.95
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,283.35,201.94
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,191.14,137.4
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,123.44,91.95
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,100.19,66.21
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,76.34,58.27
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,73.65,56.39
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,65.48,49.85
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,61.6,46.86
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,57.66,43.73
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,52.38,39.43
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,47.07,34.93
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,39.52,28.2
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,31.97,21.22
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,20.87,9.38
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,9.44,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,133.64,21.21
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,273.98,213.58
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,364.94,295.6
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,464.56,378.39
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,541.67,437.88
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,621.98,496.0
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,686.47,539.78
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,746.65,578.58
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,798.39,611.62
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,848.55,642.8
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,889.84,666.05
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,928.55,687.19
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,957.34,703.1
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,970.11,708.64
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,988.06,717.02
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,1002.3,723.02
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,1008.15,723.17
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,1010.01,721.04
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,1004.8,714.7
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,995.55,706.09
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,980.35,695.39
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,961.21,682.42
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,935.91,664.41
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,906.94,644.29
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,872.76,621.59
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,835.31,596.85
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,791.14,567.24
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,744.67,534.18
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,695.62,499.29
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,644.44,462.14
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,590.12,421.89
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,534.28,379.4
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,475.23,333.43
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,415.53,285.67
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,354.61,236.26
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,289.71,183.6
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,227.15,134.52
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,165.88,91.45
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,104.87,60.88
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,76.01,57.55
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,73.25,55.68
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,70.43,53.66
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,61.15,46.1
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,57.16,42.89
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,52.17,38.81
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,47.2,34.55
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,39.61,27.86
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,32.06,20.88
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,20.49,8.02
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,8.65,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,139.69,3.67
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,289.34,223.34
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,379.66,306.32
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,478.36,389.08
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,555.38,448.35
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,635.47,506.25
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,698.25,548.56
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,756.27,585.51
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,808.75,619.1
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,859.65,650.75
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,899.05,673.94
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,935.69,694.99
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,964.97,709.42
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,978.04,713.08
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,995.12,719.42
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,1008.38,723.19
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,1014.05,721.55
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,1015.73,717.44
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,1010.86,709.99
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,1001.93,700.21
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,986.03,688.46
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,966.2,674.5
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,940.72,655.9
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,911.57,635.25
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,876.76,614.69
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,838.71,591.93
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,795.94,566.45
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,750.39,536.98
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,700.68,503.0
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,648.83,466.47
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,593.44,426.22
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,536.54,383.41
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,477.07,337.19
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,416.91,288.87
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,355.02,238.09
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,293.33,187.07
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,225.84,133.71
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,163.84,89.74
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,102.75,59.22
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,74.79,56.28
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,71.96,54.3
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,69.07,52.22
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,60.17,44.97
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,56.47,41.98
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,51.08,37.63
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,45.68,33.09
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,38.04,26.42
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,30.44,19.43
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,18.85,5.69
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,7.08,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,103.91,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,216.31,163.56
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,304.22,242.64
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,406.5,327.03
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,484.91,389.54
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,566.66,450.82
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,635.66,498.64
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,705.61,544.93
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,759.37,577.9
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,812.01,608.99
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,856.02,633.68
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,891.97,652.52
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,921.85,666.94
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,948.56,678.97
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,970.34,687.59
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,988.51,693.76
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,980.56,687.41
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,982.76,687.8
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,979.02,683.18
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,971.38,676.4
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,956.99,667.72
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,938.78,656.82
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,914.53,640.9
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,886.71,622.83
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,615.43,442.47
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,313.78,226.1
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,217.69,157.94
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,139.16,100.05
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,186.68,135.62
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,232.59,169.28
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,413.65,301.66
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,523.74,374.09
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,465.98,327.92
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,407.63,281.01
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,345.09,230.17
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,284.16,180.16
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,225.0,143.24
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,199.31,135.94
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,133.48,87.91
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,76.99,57.56
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,73.94,55.46
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,65.36,48.72
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,61.49,45.78
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,57.58,42.72
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,51.92,38.15
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,46.23,33.37
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,38.3,26.45
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,30.38,19.14
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.95,1.92
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,117.01,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,242.67,182.06
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,332.91,263.78
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,431.97,344.77
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,509.33,404.33
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,590.01,462.16
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,653.66,503.81
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,717.81,543.51
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,770.03,574.97
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,815.72,601.22
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,857.08,622.79
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,895.98,642.22
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,925.48,657.96
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,951.78,671.72
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,972.34,682.68
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,975.95,683.33
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,982.07,687.21
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,984.33,688.79
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,978.33,684.02
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,968.42,677.0
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,953.55,667.28
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,934.9,655.37
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,908.16,639.02
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,878.12,620.58
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,844.71,599.49
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,808.24,576.36
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,765.03,547.52
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,719.85,515.59
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,679.12,486.71
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,628.63,450.59
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,573.42,410.38
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,517.73,368.57
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,460.68,324.99
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,403.34,279.71
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,344.26,231.79
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,282.36,181.77
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,223.26,135.51
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,165.98,95.33
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,111.6,68.53
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,89.19,67.55
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,85.45,64.9
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,81.59,62.09
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,77.32,58.89
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,69.99,53.03
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,61.47,46.12
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,52.83,38.86
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,41.47,29.03
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,30.0,18.67
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,15.14,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,94.47,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,199.26,147.01
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,286.3,225.79
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,382.97,305.04
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,427.41,340.29
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,471.88,373.69
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,527.99,413.25
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,584.34,451.03
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,632.8,481.13
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,680.14,509.28
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,781.65,573.08
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,873.76,627.18
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,904.34,643.04
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,924.88,653.34
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,770.29,549.67
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,562.93,405.09
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,640.46,459.1
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,691.83,492.91
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,657.52,467.58
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,600.21,427.95
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,655.15,465.07
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,684.63,484.44
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,794.63,561.09
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,870.52,611.91
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,837.58,590.3
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,801.69,567.47
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,760.19,539.22
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,716.52,509.03
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,669.06,476.03
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,619.9,441.09
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,525.01,373.56
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,443.07,315.37
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,434.8,307.14
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,400.17,276.37
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,341.09,228.92
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,282.7,181.8
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,224.49,136.39
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,168.18,97.13
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,112.78,69.44
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,88.7,66.81
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,85.27,64.43
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,81.74,61.91
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,76.46,57.89
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,68.19,51.29
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,60.25,44.88
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,52.22,38.13
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,40.81,28.28
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,29.3,17.82
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,14.77,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
