Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,54.35,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,169.11,123.03
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,252.56,198.84
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,344.53,274.7
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,419.9,334.47
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,499.66,394.7
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,565.01,440.78
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,631.86,485.59
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,696.15,526.33
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,751.52,559.47
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,795.92,584.97
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,838.3,608.65
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,871.18,626.37
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,901.24,642.18
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,930.65,656.86
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,948.79,664.45
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,957.28,669.72
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,962.0,672.89
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,852.19,601.76
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,719.87,511.28
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,835.52,592.64
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,919.18,646.95
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,893.85,630.86
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,865.3,613.68
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,832.58,593.28
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,796.95,570.37
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,537.57,390.94
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,264.49,191.89
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,423.62,309.56
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,531.69,384.87
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,436.29,315.91
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,351.03,254.85
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,315.07,229.36
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,284.53,207.4
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,245.97,179.31
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,211.26,154.22
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,211.74,147.13
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,188.99,123.77
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,149.76,104.19
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,132.02,102.2
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,123.55,95.93
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,113.08,87.91
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,99.17,76.92
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,85.03,65.51
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,72.55,55.33
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,60.33,45.03
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,44.65,31.44
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,28.74,17.1
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,14.67,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,69.64,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,201.83,146.96
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,288.52,229.16
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,385.24,310.33
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,468.7,377.78
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,551.47,441.23
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,618.0,489.0
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,685.33,535.56
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,613.37,478.9
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,516.82,402.3
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,594.4,458.53
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,698.03,529.49
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,699.86,525.29
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,675.63,504.5
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,667.22,494.74
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,656.11,483.17
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,666.04,488.1
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,674.01,491.54
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,692.28,502.02
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,708.23,510.73
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,583.69,423.55
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,464.56,338.69
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,565.67,411.55
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,656.72,473.77
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,639.07,460.96
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,619.27,447.53
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,636.91,459.62
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,634.62,457.66
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,595.98,429.37
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,557.41,401.13
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,470.1,339.15
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,397.62,287.52
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,348.86,253.03
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,305.07,221.81
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,291.35,209.6
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,269.08,190.0
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,228.7,148.99
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,161.13,90.15
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,100.03,60.21
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,80.7,61.39
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,73.89,56.16
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,66.61,50.42
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,61.77,46.64
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,56.82,42.65
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,50.76,37.56
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,44.68,32.24
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,35.51,24.02
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,26.31,14.99
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,13.02,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,64.87,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,193.24,140.39
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,281.94,226.11
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,380.84,309.57
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,252.34,206.28
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,81.33,62.01
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,95.56,73.58
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,109.78,84.64
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,281.8,225.1
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,427.22,337.98
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,549.67,428.26
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,677.38,518.23
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,816.0,614.04
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,946.18,696.38
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,961.91,701.93
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,981.85,711.31
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,989.11,712.01
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,992.47,710.43
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,923.04,663.32
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,832.91,599.23
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,774.46,558.27
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,700.25,506.49
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,689.37,497.99
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,676.55,487.72
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,648.51,467.97
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,619.86,447.84
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,647.02,467.63
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,655.06,473.61
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,649.94,470.78
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,625.85,453.98
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,493.67,358.86
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,379.13,276.56
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,409.83,296.51
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,401.85,283.31
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,272.33,192.19
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,189.11,139.82
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,202.39,143.93
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,191.41,130.45
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,149.6,106.44
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,128.1,100.66
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,106.39,83.37
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,86.25,67.09
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,80.16,62.2
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,73.99,57.08
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,64.25,49.0
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,54.36,40.49
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,40.7,28.42
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,26.7,15.02
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,14.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,53.92,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,169.87,119.53
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,260.51,206.25
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,361.06,290.38
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,272.82,220.48
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,154.12,122.49
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,430.03,345.56
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,682.49,529.59
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,739.51,563.91
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,795.57,598.2
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,843.61,625.43
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,889.66,650.65
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,787.61,579.55
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,663.1,489.96
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,656.3,483.11
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,646.94,473.56
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,584.2,428.62
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,544.88,399.43
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,573.45,418.51
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,600.11,435.5
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,806.49,579.24
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,941.32,664.84
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,918.46,648.05
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,891.92,630.87
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,857.72,609.47
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,820.43,586.07
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,780.04,559.23
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,736.53,528.62
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,687.48,494.56
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,636.37,458.13
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,581.78,418.14
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,525.75,375.77
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,466.76,329.65
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,405.92,280.83
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,343.66,230.04
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,281.87,179.28
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,219.89,130.51
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,159.55,88.4
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,99.76,59.56
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,75.95,57.37
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,67.2,50.49
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,64.18,48.26
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,59.86,44.88
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,55.5,41.36
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,49.36,36.26
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,43.22,30.92
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,33.56,22.34
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,23.87,12.33
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,75.52,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,212.82,148.11
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,311.86,246.34
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,419.01,334.89
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,500.13,398.01
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,584.85,459.77
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,652.2,506.01
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,720.29,550.71
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,774.08,582.9
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,826.74,612.89
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,862.74,631.36
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,902.37,651.68
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,932.04,665.04
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,958.49,676.13
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,983.19,685.88
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,991.04,685.31
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,996.23,685.69
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,997.51,683.93
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,992.72,678.79
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,983.95,671.56
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,967.87,662.6
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,947.95,651.48
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,922.71,636.8
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,893.82,619.8
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,858.99,599.43
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,820.98,576.88
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,777.85,551.41
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,732.19,522.24
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,682.45,488.02
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,630.68,451.41
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,575.72,412.06
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,519.43,370.14
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,419.54,298.06
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,339.41,242.6
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,324.51,223.22
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,275.32,173.77
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,213.29,124.88
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,152.74,82.69
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,93.24,54.44
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,70.41,52.62
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,67.42,50.48
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,59.48,44.17
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,55.65,41.19
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,51.84,38.12
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,45.95,33.21
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,40.08,28.1
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,31.12,20.13
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,22.2,10.34
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,77.9,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,217.24,148.29
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,316.88,252.16
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,423.57,342.89
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,504.89,408.66
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,589.95,473.84
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,442.61,356.79
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,224.14,178.24
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,241.03,190.97
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,257.36,202.4
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,319.8,250.13
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,405.77,313.63
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,477.36,365.89
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,549.23,416.83
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,790.36,588.65
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,986.83,712.88
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,993.93,713.26
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,997.1,713.06
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,990.46,705.93
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,979.89,696.61
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,950.85,676.71
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,932.31,663.74
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,906.1,645.12
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,876.59,624.6
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,842.96,602.76
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,806.34,578.98
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,771.33,554.07
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,724.48,520.33
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,675.07,485.64
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,623.93,448.92
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,569.67,409.26
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,514.74,367.89
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,457.08,323.96
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,399.4,278.51
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,336.93,228.2
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,278.41,180.55
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,219.6,134.59
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,162.93,95.15
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,109.21,69.5
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,90.62,69.47
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,86.48,66.46
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,82.24,63.29
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,74.26,56.92
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,68.82,52.51
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,58.91,44.23
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,48.85,35.53
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,35.37,23.57
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,21.69,9.06
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,31.99,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,102.42,65.41
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,190.9,151.06
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,281.27,228.54
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,373.91,304.73
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,457.01,370.78
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,528.47,425.25
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,602.24,479.3
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,658.93,517.99
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,715.56,555.08
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,764.73,584.94
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,823.72,620.62
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,858.16,639.39
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,889.81,656.11
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,918.35,671.06
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,943.47,683.65
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,770.54,564.11
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,559.98,413.68
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,778.57,569.35
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,942.79,674.29
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,666.46,486.04
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,339.05,249.58
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,282.69,209.52
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,215.97,159.81
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,359.29,266.74
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,496.31,363.36
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,494.77,360.8
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,490.6,357.29
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,533.65,388.61
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,560.13,406.58
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,508.19,368.88
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,458.28,332.4
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,378.78,274.85
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,315.74,229.74
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,305.48,217.33
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,275.28,187.36
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,224.05,143.3
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,157.05,90.99
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,101.42,63.88
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,81.15,62.25
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,77.68,59.74
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,74.14,57.09
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,68.86,52.77
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,63.51,48.27
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,52.59,39.07
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,44.34,31.85
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,32.39,21.11
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,20.39,7.0
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,10.62,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,57.01,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,169.67,107.57
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,270.57,214.44
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,376.39,304.35
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,237.24,193.62
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,36.71,25.02
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,58.72,43.29
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,82.87,62.78
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,102.55,78.36
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,122.13,93.59
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,130.09,99.2
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,138.28,104.94
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,199.25,152.45
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,285.15,217.2
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,211.03,159.6
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,163.91,122.65
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,212.1,159.48
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,260.36,195.46
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,383.43,286.2
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,504.34,371.07
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,490.24,359.57
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,455.36,334.71
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,459.44,337.0
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,480.21,350.5
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,474.09,346.01
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,466.96,340.99
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,490.76,358.08
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,509.01,370.62
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,482.38,351.72
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,455.33,332.51
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,361.77,265.34
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,275.07,202.56
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,312.52,229.39
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,333.9,242.11
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,320.1,223.02
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,272.73,174.48
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,211.25,125.51
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,151.49,83.63
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,92.44,55.57
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,71.01,53.67
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,67.66,51.2
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,59.32,44.48
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,54.83,40.89
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,50.31,37.14
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,43.98,31.78
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,37.67,26.18
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,28.26,17.59
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,18.89,4.4
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,43.16,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,135.95,80.78
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,218.48,170.95
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,299.9,240.37
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,366.12,294.14
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,435.86,347.72
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,465.86,367.0
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,471.45,367.93
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,550.89,423.75
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,609.04,462.51
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,633.57,475.99
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,632.0,472.3
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,709.08,523.5
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,761.61,556.96
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,695.32,509.59
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,650.81,476.77
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,643.32,470.98
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,634.05,463.7
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,459.51,339.84
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,269.94,199.94
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,368.32,273.25
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,442.56,326.49
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,525.44,385.19
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,582.22,424.52
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,555.23,405.04
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,528.44,386.13
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,562.09,410.81
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,574.48,420.03
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,463.43,340.27
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,367.25,270.37
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,351.87,259.45
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,328.55,242.22
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,297.55,219.66
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,272.33,201.17
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,188.01,138.84
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,112.14,82.48
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,160.93,114.57
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,182.83,126.72
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,84.67,59.56
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,5.33,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,4.56,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,3.8,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.03,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.27,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.51,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.76,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.38,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,6.69,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,12.96,2.02
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,32.01,20.07
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,50.6,35.96
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,75.6,57.24
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,100.52,78.18
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,47.73,34.37
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,8.36,1.32
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,64.51,47.77
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,132.59,102.58
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,134.95,103.65
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,137.69,105.19
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,83.78,62.11
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,37.62,24.93
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,94.69,70.57
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,156.81,118.71
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,198.81,150.73
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,240.84,182.28
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,316.12,238.19
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,369.0,276.32
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,495.99,368.77
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,594.5,437.77
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,565.65,415.51
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,537.13,394.67
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,521.86,384.0
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,505.96,372.75
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,575.1,423.85
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,628.1,461.47
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,635.4,468.25
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,612.23,453.03
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,558.6,412.95
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,505.37,371.78
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,410.54,301.16
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,338.69,249.46
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,263.67,194.84
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,206.2,154.47
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,196.86,133.42
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,150.64,86.2
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,102.12,70.69
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,119.69,95.36
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,91.32,72.05
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,65.46,50.5
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,61.21,47.07
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,57.01,43.53
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,49.15,36.63
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,38.73,27.32
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,27.31,16.67
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,15.93,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
