Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,540.49,413.67
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,496.95,379.43
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,383.18,293.04
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,297.16,226.02
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,382.44,291.53
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,485.17,367.49
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,467.05,352.52
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,430.71,325.02
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,549.65,414.09
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,621.2,466.55
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,696.78,523.36
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,719.01,541.48
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,669.13,503.84
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,617.39,464.37
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,562.55,421.59
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,506.16,376.31
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,446.48,327.15
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,385.53,275.75
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,323.25,222.48
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,261.41,169.59
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,199.45,119.53
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,139.62,77.74
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,81.81,52.41
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,62.43,47.62
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,58.72,44.7
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,55.0,41.68
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,50.23,37.62
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,45.56,33.46
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,36.77,25.54
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,27.96,16.99
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,13.81,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,126.47,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,299.56,220.47
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,429.73,343.06
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,522.09,417.57
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,619.43,490.4
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,691.98,540.44
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,759.6,583.9
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,574.52,453.07
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,329.06,262.15
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,655.2,516.25
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,955.11,721.83
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,983.87,736.81
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,996.38,743.99
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,1012.62,752.46
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,1025.06,758.49
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,1029.37,759.79
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,1029.65,758.73
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,1022.33,751.48
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,1010.95,741.87
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,992.51,728.81
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,970.18,713.42
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,942.23,693.61
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,910.68,671.55
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,872.97,646.32
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,832.12,618.95
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,786.53,588.59
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,738.4,554.69
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,685.71,516.07
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,631.16,475.02
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,573.16,429.53
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,514.28,382.03
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,452.93,332.39
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,391.36,280.95
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,326.22,225.34
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,263.68,171.83
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,200.69,120.5
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,139.89,77.81
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,80.85,51.95
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,66.39,51.2
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,57.22,43.72
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,53.05,40.37
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,47.49,35.58
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,41.94,30.62
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,33.76,23.22
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,25.63,15.06
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,12.62,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,11.8,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,148.66,107.43
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,276.75,226.4
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,342.05,283.66
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,409.91,340.14
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,467.68,385.39
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,526.68,429.29
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,690.96,549.33
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,846.34,653.91
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,888.1,675.69
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,927.26,696.23
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,956.67,710.39
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,982.75,722.13
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,914.77,673.96
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,819.8,608.01
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,934.33,682.41
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,1009.03,725.26
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,1001.83,716.35
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,990.68,706.36
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,972.63,692.68
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,950.79,676.87
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,922.97,657.26
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,891.66,635.67
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,855.24,612.19
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,815.74,586.76
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,770.44,556.42
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,722.8,522.89
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,671.33,487.39
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,618.07,449.57
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,561.35,408.06
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,503.7,364.36
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,290.35,212.1
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,113.23,83.95
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,188.48,138.92
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,237.34,169.65
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,200.34,130.81
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,136.61,75.76
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,79.72,51.49
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,61.63,47.15
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,57.55,43.91
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,53.45,40.53
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,47.94,35.79
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,42.47,30.89
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,33.98,23.17
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,25.53,14.46
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,12.2,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.02,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,151.82,106.47
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,285.6,231.55
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,364.5,300.2
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,448.24,369.55
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,522.31,427.71
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,608.44,492.26
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,704.18,560.71
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,801.13,626.86
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,721.1,564.32
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,618.17,484.28
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,802.09,615.03
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,945.93,706.0
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,977.19,719.67
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,1004.25,731.45
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,996.8,722.51
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,998.75,720.02
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,991.73,710.38
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,980.8,698.53
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,963.95,685.55
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,943.33,670.46
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,914.74,649.36
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,882.88,626.53
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,773.53,554.57
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,647.26,467.53
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,549.61,399.95
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,461.1,337.01
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,493.75,361.44
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,512.24,373.67
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,521.19,379.23
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,502.19,362.93
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,419.39,301.8
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,348.28,249.95
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,314.14,218.46
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,258.66,168.25
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,198.42,120.99
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,140.89,81.54
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,86.73,58.11
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,75.29,58.72
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,70.32,54.77
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,65.29,50.64
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,58.06,44.43
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,47.59,35.2
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,36.62,25.36
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,25.66,14.12
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,13.38,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,56.64,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,215.78,149.23
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,340.32,276.67
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,435.78,359.14
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,536.53,441.07
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,615.87,501.83
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,696.59,560.68
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,756.14,602.55
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,814.81,642.56
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,861.83,671.94
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,906.73,699.17
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,930.79,711.82
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,959.04,727.36
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,982.64,739.56
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,1002.5,749.23
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,1007.62,750.64
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,1008.78,749.73
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,1001.99,742.78
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,977.98,724.71
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,961.64,713.45
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,941.54,699.74
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,914.21,679.97
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,883.52,658.1
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,847.26,633.78
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,808.05,607.36
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,763.62,577.26
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,723.63,547.88
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,535.62,407.74
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,359.6,273.66
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,458.68,349.36
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,504.06,378.78
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,394.14,294.84
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,309.94,232.74
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,299.86,216.26
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,261.31,173.57
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,196.39,120.85
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,137.75,79.53
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,80.92,53.92
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,67.53,52.68
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,62.96,48.97
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,58.35,45.1
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,51.58,39.2
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,44.77,33.03
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,34.76,23.9
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,24.71,12.85
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,11.8,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,53.42,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,211.36,141.01
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,337.02,274.12
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,435.0,359.74
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,539.49,445.77
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,300.19,252.5
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,9.12,2.09
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,66.64,51.06
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,138.71,111.16
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,118.54,93.65
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,100.82,78.36
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,221.63,177.99
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,333.48,266.75
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,229.08,181.76
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,120.02,92.3
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,199.93,157.02
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,306.59,240.75
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,319.57,249.68
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,332.06,258.44
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,253.34,196.89
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,166.7,128.38
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,127.63,97.2
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,90.31,67.21
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,102.33,76.84
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,114.29,86.36
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,195.11,150.36
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,286.78,220.93
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,211.6,162.57
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,152.54,116.42
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,171.22,131.37
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,188.59,145.07
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,201.94,155.78
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,208.24,160.74
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,144.07,110.51
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,84.06,63.23
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,79.29,59.71
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,74.51,56.1
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,66.2,49.42
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,58.03,44.93
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,54.7,42.22
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,60.49,47.35
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,53.38,40.99
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,46.25,34.39
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,33.12,22.51
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,22.75,10.59
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,11.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,72.1,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,247.51,159.52
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,396.95,323.35
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,494.16,408.68
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,596.89,493.23
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,673.76,552.88
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,745.76,605.95
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,634.27,518.77
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,488.29,400.52
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,732.55,589.23
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,944.46,737.52
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,973.76,752.67
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,986.98,757.91
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,1003.25,765.44
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,1015.8,770.45
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,1019.85,771.33
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,1019.91,769.75
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,1012.74,762.05
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,1001.55,751.91
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,982.99,738.47
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,960.57,722.64
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,932.48,701.72
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,900.8,678.54
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,693.08,529.64
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,463.49,354.89
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,514.57,394.45
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,541.35,414.07
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,418.62,321.11
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,312.5,239.69
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,444.08,340.88
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,504.72,381.36
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,374.59,281.5
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,272.79,206.82
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,286.05,206.76
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,254.59,166.32
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,191.72,114.78
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,131.18,72.22
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,72.88,47.22
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,60.38,46.57
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,56.12,43.09
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,47.84,36.0
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,42.83,31.59
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,37.94,27.06
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,29.25,18.98
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,20.64,7.89
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,9.83,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,10.27,0.62
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,18.3,9.34
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,29.06,18.8
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,40.95,29.16
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,54.15,40.42
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,67.21,51.36
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,91.34,71.52
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,115.39,91.32
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,143.82,114.67
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,172.36,137.74
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,99.78,77.68
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,39.88,27.63
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,41.06,28.5
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,42.25,29.34
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,106.57,82.05
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,176.71,138.38
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,163.91,127.51
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,151.71,117.33
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,154.57,119.55
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,157.36,121.72
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,205.46,159.67
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,253.12,196.58
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,234.62,181.9
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,216.86,167.96
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,222.3,171.99
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,227.27,175.6
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,211.79,163.53
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,196.86,151.94
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,190.67,147.21
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,184.38,142.4
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,189.86,146.72
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,195.4,150.92
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,180.89,139.34
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,166.1,127.51
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,107.57,81.59
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,51.39,36.9
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,45.58,32.25
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,39.79,29.0
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,33.62,23.74
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,27.46,18.41
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,21.33,12.96
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,15.21,7.47
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,9.87,2.63
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.54,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.36,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,1.89,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,3.78,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,6.82,0.04
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,9.86,2.68
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,12.92,5.29
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,15.98,7.86
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,15.23,7.21
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,14.47,6.54
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,20.22,11.34
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,25.99,16.11
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,28.31,17.98
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,30.64,19.85
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,28.74,18.17
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,26.83,16.51
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,22.62,13.0
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,18.41,9.5
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,22.26,12.65
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,26.12,15.79
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,26.91,16.41
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,27.69,17.04
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,38.89,26.18
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,50.11,35.33
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,36.19,23.97
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,22.29,12.62
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,21.9,12.31
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,21.51,12.0
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,79.02,59.12
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,137.21,106.55
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,84.97,64.19
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,33.78,22.28
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,43.79,30.6
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,53.81,38.96
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,36.02,24.33
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,18.34,9.66
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,11.82,4.27
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.33,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,4.56,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,3.8,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,3.41,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.27,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.51,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.75,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,231.92,117.41
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,465.24,379.03
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,564.88,470.05
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,669.25,557.73
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,743.06,617.19
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,817.41,674.14
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,864.18,707.31
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,919.37,745.59
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,960.12,772.53
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,998.06,797.01
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,1024.85,812.33
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,1048.05,825.03
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,1062.35,831.91
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,1072.66,836.16
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,1074.97,834.08
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,1073.01,829.29
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,1063.39,819.9
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,1049.53,807.86
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,1028.67,792.31
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1003.74,774.13
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,972.8,750.42
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,938.09,724.26
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,898.63,695.87
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,855.8,665.1
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,807.43,629.66
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,756.32,591.29
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,701.41,548.5
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,644.42,503.05
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,584.07,453.93
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,522.38,402.21
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,457.94,346.65
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,393.07,289.25
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,327.06,230.04
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,261.6,171.6
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,195.67,116.28
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,131.53,70.6
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,68.78,44.41
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,55.45,43.27
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,46.84,35.84
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,43.29,32.74
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,37.88,27.84
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,32.56,22.81
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,24.86,15.34
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,17.37,0.32
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,7.47,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,225.25,97.23
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,440.83,357.92
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,542.81,450.38
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,649.14,538.62
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,725.14,597.84
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,801.73,654.28
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,860.05,695.5
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,916.87,734.23
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,947.74,754.1
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,986.95,779.76
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,1015.38,795.43
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,1040.32,808.57
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,1056.6,816.14
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,1068.91,821.17
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,1071.47,820.82
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,1069.81,817.9
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,1060.86,808.77
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,1047.68,797.08
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,1027.78,781.12
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,1003.8,762.67
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,973.12,740.29
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,938.72,715.52
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,898.97,688.06
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,855.94,658.26
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,808.19,625.0
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,757.69,588.45
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,702.25,546.06
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,644.82,501.07
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,584.61,452.81
