Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,523.15,401.95
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,458.8,347.09
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,394.18,290.42
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,328.11,231.63
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,262.76,173.61
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,197.41,118.95
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,134.03,73.84
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,66.22,42.84
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,53.14,41.44
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,49.29,38.26
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,45.45,34.95
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,39.75,29.74
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,34.13,24.37
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,25.64,15.99
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,17.32,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,7.47,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,218.21,73.29
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,429.01,348.29
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,530.97,441.5
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,637.52,529.32
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,715.18,588.98
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,793.66,645.63
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,850.97,685.47
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,906.82,722.85
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,937.94,740.26
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,977.52,763.3
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,1005.32,777.95
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,1029.67,790.14
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,1045.53,797.21
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,1057.43,801.82
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,975.07,744.28
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,863.1,666.55
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,956.91,729.46
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,1034.79,777.62
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,1015.71,762.73
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,992.58,746.47
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,961.79,723.91
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,927.37,699.13
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,888.1,672.45
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,845.6,643.53
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,798.21,610.45
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,748.19,574.14
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,693.83,533.72
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,637.48,490.63
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,577.6,443.5
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,516.53,393.79
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,414.08,313.8
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,328.44,248.34
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,308.17,222.95
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,259.99,171.68
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,195.3,117.87
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,128.03,69.61
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,66.22,43.17
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,53.58,41.83
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,49.78,38.69
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,46.02,35.44
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,39.94,29.87
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,33.94,24.15
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,25.07,15.27
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,14.98,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,7.08,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,202.84,42.74
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,408.89,330.54
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,512.24,426.13
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,622.14,517.25
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,693.2,572.28
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,773.61,630.96
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,832.89,669.97
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,890.74,705.93
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,934.05,730.62
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,974.67,752.68
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,1003.96,767.13
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,1017.18,770.66
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,1034.08,777.59
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,1047.16,781.98
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,1050.71,781.79
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,1050.14,779.23
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,1041.8,770.47
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,1029.33,759.37
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,1009.87,745.45
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,986.46,729.22
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,956.73,707.73
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,923.35,684.08
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,883.99,657.03
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,841.48,627.93
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,793.67,594.11
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,743.35,557.19
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,689.46,516.55
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,633.72,473.76
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,574.11,427.83
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,513.47,379.81
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,450.6,329.45
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,387.62,277.24
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,323.09,222.64
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,256.52,166.33
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,191.83,114.07
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,129.52,70.75
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,68.85,45.22
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,56.34,43.9
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,51.85,40.11
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,47.37,36.18
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,37.77,27.57
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,31.87,21.99
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,22.9,12.99
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,14.07,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,189.2,9.17
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,383.04,302.74
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,483.21,394.85
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,590.0,482.24
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,663.31,538.67
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,731.6,588.34
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,789.08,627.8
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,845.29,664.72
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,885.69,688.7
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,923.46,710.36
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,952.07,727.42
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,977.38,742.22
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,992.14,748.56
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,990.23,744.0
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,993.43,743.36
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,992.8,740.31
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,983.06,732.1
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,969.52,721.65
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,951.43,708.64
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,929.69,693.39
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,900.77,672.73
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,868.61,650.05
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,832.32,624.91
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,793.13,597.79
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,748.98,566.55
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,702.41,531.69
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,651.52,493.47
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,598.99,453.17
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,542.84,408.63
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,487.3,363.34
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,427.15,313.92
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,367.17,263.34
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,305.32,210.69
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,245.17,159.62
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,185.24,111.34
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,128.05,71.84
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,68.58,45.01
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,57.88,44.29
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,52.94,40.18
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,47.98,35.89
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,41.18,29.82
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,34.43,23.56
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,23.76,12.91
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,12.59,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,131.38,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,266.76,210.76
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,363.34,302.35
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,467.94,391.49
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,285.34,241.73
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,65.72,50.75
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,169.52,140.76
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,266.44,221.82
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,404.71,335.32
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,549.28,448.27
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,593.17,478.6
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,635.99,507.92
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,637.4,504.77
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,636.57,500.35
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,655.87,512.69
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,673.18,523.23
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,590.27,457.85
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,485.51,376.92
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,587.95,454.33
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,661.62,507.41
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,530.5,408.43
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,408.62,315.42
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,423.56,326.81
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,418.81,322.79
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,342.82,265.01
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,287.17,222.25
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,357.63,276.98
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,404.41,311.15
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,398.24,305.13
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,377.66,288.14
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,316.34,241.15
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,259.59,198.02
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,271.88,199.29
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,248.05,168.19
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,190.81,122.11
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,137.08,84.57
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,87.01,62.26
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,73.78,59.05
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,66.61,52.96
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,59.38,46.59
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,49.16,37.38
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,38.84,27.8
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,25.14,13.85
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,11.8,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,80.31,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,168.84,130.64
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,246.48,203.85
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,328.0,274.27
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,424.2,353.53
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,506.15,418.62
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,525.03,430.72
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,517.39,422.85
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,588.99,474.86
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,636.48,507.35
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,668.38,526.77
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,698.24,544.33
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,745.7,575.48
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,790.86,604.02
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,874.81,657.81
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,945.21,699.68
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,768.33,576.59
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,560.69,426.73
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,565.09,431.57
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,589.14,447.87
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,733.73,552.87
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,850.89,631.85
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,815.79,607.02
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,777.99,581.5
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,740.57,555.88
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,702.9,529.14
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,651.4,491.75
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,598.42,452.32
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,542.53,409.85
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,486.08,365.38
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,426.59,316.85
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,367.54,267.21
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,304.38,213.73
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,245.21,163.34
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,185.65,115.25
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,129.29,75.87
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,76.24,52.69
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,66.04,52.14
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,60.67,47.59
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,55.31,42.85
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,44.05,32.75
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,35.57,24.79
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,23.07,11.51
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,11.02,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,133.5,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,277.39,210.43
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,378.63,305.76
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,489.96,396.3
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,575.85,463.57
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,663.52,529.18
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,727.25,574.8
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,790.38,618.64
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,839.12,649.98
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,885.85,679.26
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,918.03,698.1
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,940.2,710.18
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,969.89,727.32
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,995.55,741.63
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,1000.06,741.48
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,987.88,730.89
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,980.76,724.7
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,969.8,716.11
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,952.55,703.69
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,931.59,689.06
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,903.32,669.08
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,871.73,647.06
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,835.21,623.0
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,795.76,596.87
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,750.75,566.75
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,703.42,532.82
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,652.4,495.17
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,599.74,455.26
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,546.2,413.37
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,488.43,367.03
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,427.83,317.1
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,367.45,265.89
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,305.28,212.56
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,244.71,160.61
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,184.33,111.66
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,126.81,71.63
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,66.95,44.21
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,55.92,43.01
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,50.87,38.71
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,45.82,34.25
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,38.96,28.03
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,32.16,21.57
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,20.96,9.06
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,9.44,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,112.48,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,301.57,225.8
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,405.9,326.71
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,517.78,417.81
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,600.1,481.89
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,684.34,544.08
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,746.35,587.81
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,807.77,629.63
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,846.84,653.4
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,890.92,680.14
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,922.71,698.03
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,951.35,713.68
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,968.26,720.09
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,981.5,724.26
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,987.17,725.02
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,988.95,723.46
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,980.92,715.16
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,969.06,704.74
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,951.66,693.12
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,930.54,679.29
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,901.09,659.55
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,868.45,637.8
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,831.5,614.34
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,791.7,588.78
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,744.55,558.34
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,702.03,528.88
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,651.28,491.82
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,598.85,452.42
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,541.56,407.36
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,484.97,361.47
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,424.44,312.45
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,364.13,262.0
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,302.18,209.1
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,242.59,158.4
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,182.92,110.36
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,122.02,67.78
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,67.56,44.52
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,57.09,43.64
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,52.12,39.52
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,47.16,35.23
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,39.58,28.39
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,32.04,21.26
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,20.49,7.63
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,8.65,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,122.28,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,322.44,237.38
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,427.22,343.64
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,540.01,436.72
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,622.62,501.97
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,707.37,565.5
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,760.4,603.48
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,819.72,644.72
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,866.22,674.75
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,910.43,702.49
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,940.66,721.0
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,967.68,737.27
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,974.3,738.21
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,989.9,745.48
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,994.49,745.6
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,995.2,743.39
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,986.6,735.57
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,974.13,725.45
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,956.67,713.23
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,935.45,698.66
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,906.19,677.43
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,873.64,654.12
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,836.79,628.91
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,796.99,601.61
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,751.25,570.29
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,703.35,535.39
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,652.06,496.83
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,599.13,456.02
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,542.26,411.1
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,486.16,365.38
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,425.37,314.77
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,364.88,263.09
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,302.8,209.64
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,242.65,158.11
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,182.63,109.63
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,125.53,70.13
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,65.87,42.83
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,54.47,41.22
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,49.37,36.99
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,44.28,32.57
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,36.6,25.66
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,28.92,18.43
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,18.07,4.79
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,7.08,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,109.34,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,293.04,210.01
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,401.98,321.34
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,517.15,415.61
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,601.0,481.44
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,686.82,545.45
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,749.29,587.77
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,811.15,627.49
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,851.36,649.94
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,896.94,675.25
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,928.6,692.01
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,957.07,706.56
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,981.38,719.08
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,1001.93,729.14
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,993.62,718.48
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,994.23,713.9
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,987.43,705.51
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,976.74,694.96
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,958.63,681.38
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,936.82,665.73
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,908.32,644.8
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,876.48,622.05
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,839.57,600.14
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,799.71,576.13
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,754.6,548.36
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,707.11,516.84
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,655.23,480.92
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,601.73,442.6
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,544.69,400.68
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,488.31,357.42
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,427.17,308.57
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,366.31,258.43
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,304.0,206.36
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,243.39,155.68
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,182.66,107.69
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,124.92,68.45
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,64.75,41.4
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,53.12,39.71
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,48.33,35.77
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,43.58,31.67
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,36.23,25.08
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,28.93,18.14
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,14.18,1.22
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,117.35,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,307.87,212.73
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,420.05,331.15
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,536.45,424.67
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,619.44,487.33
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,704.49,547.79
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,765.81,588.12
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,819.75,621.49
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,865.39,647.85
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,908.62,671.7
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,939.37,690.42
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,966.88,706.88
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,982.87,715.73
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,995.12,722.17
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,999.47,724.93
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,999.91,725.42
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,988.36,716.99
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,973.01,706.34
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,955.45,695.17
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,934.16,681.68
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,900.94,660.43
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,864.87,637.3
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,783.74,582.71
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,692.47,517.9
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,654.76,491.77
