Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,408.33,312.53
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,360.31,274.61
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,337.72,255.16
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,302.75,224.96
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,259.3,187.39
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,214.0,148.12
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,175.48,111.21
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,121.41,67.07
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,62.94,38.85
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,47.93,35.89
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,42.19,30.9
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,36.49,25.74
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,27.73,17.63
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,19.02,6.09
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,9.05,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,37.36,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,114.85,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,249.36,190.16
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,361.41,295.95
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,448.5,370.28
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,539.89,444.28
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,609.28,498.2
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,685.74,555.24
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,743.72,596.41
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,799.92,635.09
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,838.28,659.02
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,873.88,680.48
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,899.44,694.47
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,921.63,705.99
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,931.3,710.22
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,937.35,712.16
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,932.8,705.72
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,924.66,697.14
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,695.23,533.89
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,445.47,345.28
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,468.1,363.25
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,487.8,377.12
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,405.06,313.38
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,312.17,241.7
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,527.94,409.23
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,672.07,513.15
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,551.07,421.99
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,440.61,339.04
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,458.93,352.01
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,455.67,345.96
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,399.24,299.79
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,344.19,253.85
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,261.79,189.9
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,198.09,142.29
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,159.97,112.69
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,126.25,88.89
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,91.26,67.69
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,74.76,59.6
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,61.51,47.94
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,47.96,35.77
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,33.09,22.13
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,18.0,4.38
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,9.44,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.29,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,12.59,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,162.94,121.65
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,270.72,221.95
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,359.62,298.7
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,472.11,390.41
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,541.63,444.68
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,612.23,497.14
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,672.97,540.57
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,733.31,582.38
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,428.7,349.67
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,93.6,72.54
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,87.84,68.01
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,82.69,63.48
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,103.88,80.8
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,125.34,98.17
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,129.54,101.21
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,133.77,104.32
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,200.27,158.47
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,288.7,228.45
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,286.8,226.11
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,284.79,224.1
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,278.54,219.12
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,272.35,214.23
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,300.9,236.9
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,325.67,256.05
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,251.56,197.55
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,176.07,137.53
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,175.78,137.62
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,174.73,136.85
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,153.53,119.97
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,133.68,104.22
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,142.06,110.37
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,143.05,110.0
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,122.02,93.34
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,102.41,78.19
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,82.78,63.33
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,68.4,54.31
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,54.67,42.18
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,40.93,29.83
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,27.09,17.1
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,12.97,0.6
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,6.69,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,82.46,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,257.4,190.4
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,376.58,306.92
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,470.69,386.43
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,570.59,466.31
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,642.03,520.79
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,713.29,572.67
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,768.96,609.88
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,822.9,644.46
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,858.57,666.34
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,891.49,686.0
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,914.35,697.17
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,933.89,706.04
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,941.83,706.76
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,939.01,700.45
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,935.88,693.47
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,928.99,684.21
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,913.56,671.53
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,894.57,656.74
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,868.83,636.43
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,839.85,614.24
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,804.0,589.66
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,765.49,563.39
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,720.1,530.36
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,673.14,495.45
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,623.51,460.46
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,573.92,424.44
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,518.5,383.66
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,462.87,341.21
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,404.62,295.05
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,347.33,248.28
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,288.73,199.89
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,232.39,153.13
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,175.79,108.44
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,123.26,71.82
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,72.83,47.08
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,56.13,42.69
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,48.46,36.06
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,40.76,29.12
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,29.45,18.58
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,16.8,0.67
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,8.65,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,112.36,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,295.05,211.61
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,428.41,344.79
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,517.8,420.45
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,610.14,494.04
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,678.85,545.93
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,747.5,595.25
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,676.71,541.07
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,609.25,489.02
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,761.96,600.1
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,898.27,692.17
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,746.93,581.99
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,570.32,447.46
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,767.93,595.17
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,941.31,711.55
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,937.0,705.08
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,928.96,697.93
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,913.42,686.48
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,894.33,672.84
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,868.42,653.82
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,839.27,632.74
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,803.62,608.14
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,765.26,581.65
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,659.97,503.2
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,552.59,422.0
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,571.98,436.97
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,568.67,433.33
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,514.0,390.27
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,458.99,346.01
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,375.4,280.92
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,300.97,223.23
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,237.01,172.84
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,189.17,136.11
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,152.52,107.07
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,118.34,81.98
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,80.5,55.77
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,55.28,42.14
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,47.6,35.44
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,39.89,28.45
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,26.69,16.24
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.0,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,8.26,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,108.47,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,294.8,206.55
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,437.33,356.41
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,547.99,451.76
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,662.45,544.74
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,731.32,598.65
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,792.51,644.4
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,850.88,686.41
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,907.18,725.96
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,941.09,748.2
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,971.85,767.89
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,985.28,774.14
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,1007.15,786.45
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,1012.88,788.23
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,1014.65,787.51
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,1008.14,780.07
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,997.62,770.13
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,979.79,756.81
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,958.08,740.99
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,929.6,719.22
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,897.54,695.12
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,859.73,668.1
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,818.82,638.86
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,772.76,604.91
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,724.02,567.79
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,670.93,526.25
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,616.04,482.33
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,557.03,434.25
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,497.0,383.89
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,434.45,330.63
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,372.01,275.85
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,308.35,218.71
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,245.81,162.72
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,182.63,109.43
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,122.29,65.36
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,60.23,34.36
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,41.45,30.92
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,36.5,26.47
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,31.63,21.88
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,23.96,14.25
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.45,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,7.08,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,179.75,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,364.15,248.39
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,520.82,425.24
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,616.48,508.49
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,714.14,587.04
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,781.87,638.27
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,848.78,685.95
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,896.72,716.23
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,942.29,743.46
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,962.26,751.82
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,990.33,765.45
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,1008.02,770.84
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,1022.03,773.72
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,1026.65,771.25
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,1027.27,766.08
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,1019.76,755.36
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,1008.23,742.32
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,989.25,727.36
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,966.41,710.3
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,937.0,688.06
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,904.06,664.03
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,865.29,640.41
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,823.49,614.64
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,777.0,584.35
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,727.98,550.7
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,673.79,512.34
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,617.94,471.38
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,558.84,425.62
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,498.96,377.57
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,436.66,326.87
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,374.52,274.39
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,310.23,218.56
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,245.59,162.35
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,182.22,109.71
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,122.01,65.9
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,63.91,37.61
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,44.48,33.89
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,38.8,28.76
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,33.19,23.44
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,24.72,14.85
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.39,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,7.08,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,184.99,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,371.22,240.27
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,532.36,435.34
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,629.83,521.79
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,729.5,603.03
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,796.24,653.5
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,862.24,700.13
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,899.69,722.05
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,945.3,748.4
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,975.66,765.43
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,1002.85,779.99
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,1020.57,787.11
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,1034.55,791.71
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,1038.57,790.65
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,1038.53,787.15
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,1030.45,779.23
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,1018.27,768.9
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,999.03,753.47
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,975.86,735.71
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,945.15,713.14
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,910.89,688.41
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,872.02,661.92
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,830.0,633.24
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,782.85,601.35
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,733.2,566.35
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,678.93,525.27
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,622.85,481.74
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,563.12,433.36
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,502.52,382.95
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,439.19,330.35
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,376.01,276.09
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,311.2,219.08
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,247.76,163.14
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,184.06,109.83
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,123.32,65.52
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,61.04,34.13
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,40.62,30.32
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,35.63,25.8
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,30.73,21.14
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,22.58,12.81
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,14.59,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,6.29,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,141.97,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,334.7,200.55
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,486.15,397.77
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,583.57,485.23
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,683.53,567.35
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,751.66,621.22
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,819.2,671.9
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,867.5,704.79
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,913.6,734.78
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,933.81,746.12
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,962.23,763.26
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,980.4,772.8
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,995.01,779.89
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,1000.84,779.99
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,1002.77,777.59
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,995.66,769.67
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,984.63,759.37
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,967.19,746.31
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,945.93,730.84
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,918.72,710.08
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,887.96,687.07
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,850.21,660.54
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,809.43,631.85
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,764.34,599.19
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,716.73,563.24
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,664.09,522.44
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,609.71,479.28
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,552.29,432.72
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,493.93,383.91
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,431.71,330.46
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,369.75,275.74
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,306.74,219.41
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,243.28,162.82
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,180.42,109.58
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,120.84,65.39
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,63.46,36.63
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,42.7,32.41
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,36.99,27.2
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,31.35,21.81
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,22.83,12.96
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,14.49,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,6.29,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,138.81,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,324.01,173.34
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,492.41,396.55
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,504.57,416.37
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,501.06,417.19
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,559.91,465.71
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,618.44,511.18
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,674.43,551.92
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,729.13,590.21
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,856.74,680.62
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,964.52,752.65
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,987.39,765.37
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,994.54,768.3
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,918.44,713.05
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,831.15,650.24
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,824.54,644.77
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,814.93,636.51
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,758.03,593.84
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,710.78,556.88
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,590.28,464.96
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,478.74,378.09
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,493.05,389.19
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,486.38,383.94
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,419.5,331.47
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,372.66,294.09
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,415.7,328.16
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,434.11,341.77
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,380.53,298.38
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,331.49,258.66
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,277.61,215.85
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,224.99,174.15
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,195.07,149.5
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,166.57,125.95
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,137.03,102.07
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,108.78,80.16
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,81.28,61.08
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,63.76,50.96
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,50.33,38.82
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,36.61,26.21
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,24.11,13.6
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,11.8,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,5.9,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,158.39,69.51
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,306.58,247.81
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,400.76,333.77
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,500.46,417.75
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,575.47,478.98
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,656.49,542.47
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,727.93,596.32
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,797.66,647.28
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,839.42,676.63
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,878.5,703.71
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,583.76,478.17
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,226.06,183.29
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,235.76,191.59
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,245.38,199.1
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,307.54,250.21
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,367.77,298.75
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,263.11,212.92
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,151.74,120.36
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,280.24,227.41
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,408.66,331.12
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,640.0,519.94
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,800.95,644.57
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,758.53,612.17
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,713.2,576.73
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,660.49,534.93
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,606.24,490.77
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,548.95,442.06
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,490.72,391.26
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,429.02,336.35
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,367.57,280.41
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,304.41,222.53
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,243.1,166.51
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,181.08,113.01
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,122.69,68.75
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,66.73,39.46
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,44.81,34.49
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,38.79,28.87
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,30.22,20.78
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,21.64,11.45
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,12.59,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,6.29,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
