Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,15,895.0,60.0,1.85,4.0,427.5,461.79,376.25
2016,12,10,14,30,879.0,58.0,1.7,4.0,397.0,401.41,320.88
2016,12,10,14,45,858.0,55.5,1.6,4.0,361.0,339.43,263.2
2016,12,10,15,0,837.0,53.0,1.5,4.0,325.0,278.83,205.98
2016,12,10,15,15,803.5,50.0,1.3,3.5,284.5,215.7,147.91
2016,12,10,15,30,770.0,47.0,1.1,3.0,244.0,156.59,96.2
2016,12,10,15,45,718.0,43.0,0.9,2.5,200.5,98.8,53.23
2016,12,10,16,0,666.0,39.0,0.7,2.0,157.0,47.26,28.24
2016,12,10,16,15,579.5,32.5,0.7,1.5,114.5,30.23,21.95
2016,12,10,16,30,493.0,26.0,0.7,1.0,72.0,24.04,15.09
2016,12,10,16,45,246.5,13.0,0.7,0.5,36.0,11.62,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,232.5,14.5,0.95,-2.5,38.5,250.54,91.65
2016,12,11,8,0,465.0,29.0,1.1,-2.0,77.0,481.71,392.3
2016,12,11,8,15,549.0,36.0,1.15,-1.5,119.0,578.43,484.47
2016,12,11,8,30,633.0,43.0,1.2,-1.0,161.0,676.95,567.15
2016,12,11,8,45,684.5,47.5,1.25,-0.5,203.0,743.24,620.57
2016,12,11,9,0,736.0,52.0,1.3,0.0,245.0,808.32,670.43
2016,12,11,9,15,769.0,55.0,1.55,0.5,284.5,851.92,704.82
2016,12,11,9,30,802.0,58.0,1.8,1.0,324.0,892.98,736.3
2016,12,11,9,45,824.5,60.5,2.1,2.0,359.0,920.18,755.98
2016,12,11,10,0,847.0,63.0,2.4,3.0,394.0,944.1,772.73
2016,12,11,10,15,625.5,112.0,2.45,3.5,366.0,792.09,657.21
2016,12,11,10,30,404.0,161.0,2.5,4.0,338.0,619.52,521.41
2016,12,11,10,45,444.0,161.5,2.55,4.5,365.0,650.07,545.96
2016,12,11,11,0,484.0,162.0,2.6,5.0,392.0,677.68,566.34
2016,12,11,11,15,445.5,176.5,2.65,5.0,393.5,645.32,539.28
2016,12,11,11,30,407.0,191.0,2.7,5.0,395.0,611.94,511.82
2016,12,11,11,45,260.5,211.5,2.75,5.5,342.5,471.9,396.42
2016,12,11,12,0,114.0,232.0,2.8,6.0,290.0,321.65,270.15
2016,12,11,12,15,512.0,152.0,2.85,6.0,413.5,604.49,507.99
2016,12,11,12,30,910.0,72.0,2.9,6.0,537.0,799.33,658.61
2016,12,11,12,45,694.0,123.0,2.95,6.0,474.5,668.9,556.0
2016,12,11,13,0,478.0,174.0,3.0,6.0,412.0,528.81,442.56
2016,12,11,13,15,471.0,170.5,2.95,6.0,399.5,493.94,414.16
2016,12,11,13,30,464.0,167.0,2.9,6.0,387.0,458.55,384.25
2016,12,11,13,45,232.0,143.5,2.9,6.0,253.5,268.33,225.71
2016,12,11,14,0,0.0,120.0,2.9,6.0,120.0,94.17,76.47
2016,12,11,14,15,0.0,97.5,2.7,6.0,97.5,75.6,60.67
2016,12,11,14,30,0.0,75.0,2.5,6.0,75.0,57.61,45.08
2016,12,11,14,45,0.0,67.5,2.35,6.0,67.5,51.77,40.05
2016,12,11,15,0,0.0,60.0,2.2,6.0,60.0,45.97,35.01
2016,12,11,15,15,0.0,52.5,1.95,5.0,52.5,40.18,30.05
2016,12,11,15,30,0.0,45.0,1.7,4.0,45.0,34.4,25.01
2016,12,11,15,45,0.0,36.5,1.45,3.5,36.5,27.86,19.16
2016,12,11,16,0,0.0,28.0,1.2,3.0,28.0,21.34,13.25
2016,12,11,16,15,0.0,20.0,1.25,2.5,20.0,15.21,8.22
2016,12,11,16,30,0.0,12.0,1.3,2.0,12.0,9.11,2.19
2016,12,11,16,45,0.0,6.0,1.4,2.0,6.0,4.54,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.0,4.5,3.4,0.0
2016,12,12,8,0,0.0,9.0,3.2,5.0,9.0,6.82,0.0
2016,12,12,8,15,0.0,14.0,3.1,5.0,14.0,10.62,3.54
2016,12,12,8,30,0.0,19.0,3.0,5.0,19.0,14.44,7.04
2016,12,12,8,45,0.0,25.5,2.9,5.5,25.5,19.41,11.52
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,24.39,15.96
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,28.62,19.72
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,32.85,23.44
2016,12,12,9,45,0.0,33.5,2.65,6.5,33.5,25.56,16.94
2016,12,12,10,0,0.0,24.0,2.6,7.0,24.0,18.29,10.47
2016,12,12,10,15,0.0,78.0,2.6,7.5,78.0,60.08,46.93
2016,12,12,10,30,0.0,132.0,2.6,8.0,132.0,111.65,91.12
2016,12,12,10,45,50.5,171.0,2.65,8.5,195.0,218.38,183.17
2016,12,12,11,0,101.0,210.0,2.7,9.0,258.0,310.41,260.03
2016,12,12,11,15,50.5,177.5,2.75,9.5,201.5,217.81,180.97
2016,12,12,11,30,0.0,145.0,2.8,10.0,145.0,119.6,96.49
2016,12,12,11,45,9.0,168.5,2.85,10.5,173.0,149.32,121.74
2016,12,12,12,0,18.0,192.0,2.9,11.0,201.0,178.75,146.24
2016,12,12,12,15,173.5,202.5,2.95,11.5,291.0,347.56,288.73
2016,12,12,12,30,329.0,213.0,3.0,12.0,381.0,487.15,401.19
2016,12,12,12,45,337.5,208.0,3.15,12.5,378.0,470.42,386.51
2016,12,12,13,0,346.0,203.0,3.3,13.0,375.0,452.22,371.31
2016,12,12,13,15,406.5,184.0,3.25,13.0,380.0,465.92,382.0
2016,12,12,13,30,467.0,165.0,3.2,13.0,385.0,459.33,376.09
2016,12,12,13,45,515.5,145.5,3.15,13.5,378.0,438.97,357.82
2016,12,12,14,0,564.0,126.0,3.1,14.0,371.0,418.78,338.66
2016,12,12,14,15,578.5,113.5,2.9,14.0,350.0,378.46,302.92
2016,12,12,14,30,593.0,101.0,2.7,14.0,329.0,335.75,264.23
2016,12,12,14,45,568.0,97.5,2.55,14.0,300.0,285.76,219.47
2016,12,12,15,0,543.0,94.0,2.4,14.0,271.0,238.04,176.4
2016,12,12,15,15,521.0,84.5,2.05,13.0,237.0,188.51,132.7
2016,12,12,15,30,499.0,75.0,1.7,12.0,203.0,141.53,92.73
2016,12,12,15,45,462.5,65.5,1.4,11.5,167.5,95.99,58.44
2016,12,12,16,0,426.0,56.0,1.1,11.0,132.0,55.1,35.37
2016,12,12,16,15,360.0,44.0,1.15,10.0,96.0,35.97,26.19
2016,12,12,16,30,294.0,32.0,1.2,9.0,60.0,26.33,16.47
2016,12,12,16,45,147.0,16.0,1.25,8.5,30.0,12.92,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,1.89,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,3.78,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,6.06,0.0
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,8.34,1.69
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,10.63,3.76
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,12.92,5.81
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,15.21,7.84
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,17.51,9.84
2016,12,13,9,45,0.0,45.5,1.8,7.5,45.5,34.78,24.98
2016,12,13,10,0,0.0,68.0,1.8,8.0,68.0,52.16,40.03
2016,12,13,10,15,7.5,114.5,1.85,8.5,117.5,102.7,83.82
2016,12,13,10,30,15.0,161.0,1.9,9.0,167.0,157.77,130.45
2016,12,13,10,45,10.0,161.0,2.0,9.5,165.5,150.03,123.15
2016,12,13,11,0,5.0,161.0,2.1,10.0,164.0,143.03,116.68
2016,12,13,11,15,21.5,182.0,2.0,10.0,193.0,178.29,146.72
2016,12,13,11,30,38.0,203.0,1.9,10.0,222.0,232.68,191.96
2016,12,13,11,45,62.0,215.0,1.8,10.0,246.5,263.58,217.61
2016,12,13,12,0,86.0,227.0,1.7,10.0,271.0,292.8,241.62
2016,12,13,12,15,65.0,219.5,1.6,9.5,252.5,261.19,215.3
2016,12,13,12,30,44.0,212.0,1.5,9.0,234.0,231.61,190.77
2016,12,13,12,45,121.0,217.5,1.45,9.0,278.0,305.67,253.05
2016,12,13,13,0,198.0,223.0,1.4,9.0,322.0,356.27,294.43
2016,12,13,13,15,225.5,213.5,1.4,9.0,322.5,351.77,290.54
2016,12,13,13,30,253.0,204.0,1.4,9.0,323.0,356.91,294.23
2016,12,13,13,45,176.5,196.5,1.4,9.0,278.0,279.27,230.22
2016,12,13,14,0,100.0,189.0,1.4,9.0,233.0,212.47,174.83
2016,12,13,14,15,95.0,177.5,1.35,8.5,217.0,192.37,158.18
2016,12,13,14,30,90.0,166.0,1.3,8.0,201.0,173.0,141.75
2016,12,13,14,45,83.5,151.0,1.3,8.0,181.5,150.85,122.62
2016,12,13,15,0,77.0,136.0,1.3,8.0,162.0,129.79,104.31
2016,12,13,15,15,70.5,119.5,1.15,7.5,141.0,108.62,86.05
2016,12,13,15,30,64.0,103.0,1.0,7.0,120.0,88.63,68.9
2016,12,13,15,45,50.5,85.5,0.85,7.0,97.5,68.48,52.15
2016,12,13,16,0,37.0,68.0,0.7,7.0,75.0,50.49,37.67
2016,12,13,16,15,20.5,50.0,0.65,7.0,54.0,36.53,27.07
2016,12,13,16,30,4.0,32.0,0.6,7.0,33.0,23.84,14.6
2016,12,13,16,45,2.0,16.0,0.55,7.0,16.5,12.22,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,229.59,18.16
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,455.29,363.27
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,555.57,463.36
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,659.09,551.24
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,720.17,602.29
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,791.69,658.87
2016,12,14,9,15,604.0,76.0,2.4,4.5,248.5,727.55,609.47
2016,12,14,9,30,493.0,96.0,2.5,5.0,257.0,639.52,540.72
2016,12,14,9,45,404.5,122.5,2.6,5.5,264.0,587.49,498.75
2016,12,14,10,0,316.0,149.0,2.7,6.0,271.0,508.82,432.75
2016,12,14,10,15,284.0,166.0,2.6,6.0,281.5,494.46,419.4
2016,12,14,10,30,252.0,183.0,2.5,6.0,292.0,478.73,404.55
2016,12,14,10,45,327.0,180.5,2.45,6.5,330.0,539.29,453.47
2016,12,14,11,0,402.0,178.0,2.4,7.0,368.0,619.52,515.38
2016,12,14,11,15,444.5,175.0,2.25,7.0,391.0,643.79,532.92
2016,12,14,11,30,487.0,172.0,2.1,7.0,414.0,664.53,547.86
2016,12,14,11,45,527.0,163.5,2.0,7.5,428.5,673.05,552.74
2016,12,14,12,0,567.0,155.0,1.9,8.0,443.0,677.49,554.48
2016,12,14,12,15,459.0,181.5,1.75,8.0,415.0,594.98,487.74
2016,12,14,12,30,351.0,208.0,1.6,8.0,387.0,499.92,411.62
2016,12,14,12,45,293.5,213.5,1.5,8.0,362.0,445.06,367.27
2016,12,14,13,0,236.0,219.0,1.4,8.0,337.0,378.92,313.47
2016,12,14,13,15,154.0,211.5,1.3,8.0,287.5,303.75,251.42
2016,12,14,13,30,72.0,204.0,1.2,8.0,238.0,224.36,185.29
2016,12,14,13,45,91.5,197.0,1.1,8.0,238.0,222.76,184.24
2016,12,14,14,0,111.0,190.0,1.0,8.0,238.0,228.43,188.5
2016,12,14,14,15,84.5,174.5,0.9,7.5,209.5,185.22,152.41
2016,12,14,14,30,58.0,159.0,0.8,7.0,181.0,154.62,126.92
2016,12,14,14,45,54.0,145.0,0.7,7.0,164.5,136.21,111.11
2016,12,14,15,0,50.0,131.0,0.6,7.0,148.0,118.58,95.82
2016,12,14,15,15,45.5,115.5,0.45,7.0,129.0,100.41,80.06
2016,12,14,15,30,41.0,100.0,0.3,7.0,110.0,83.13,65.13
2016,12,14,15,45,33.0,83.0,0.2,7.0,90.5,65.36,50.13
2016,12,14,16,0,25.0,66.0,0.1,7.0,71.0,49.05,36.64
2016,12,14,16,15,12.5,49.0,0.25,6.5,51.5,36.01,26.73
2016,12,14,16,30,0.0,32.0,0.4,6.0,32.0,23.84,14.74
2016,12,14,16,45,0.0,16.0,0.55,5.5,16.0,12.21,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.0,3.8,-1.5,38.0,263.46,0.0
2016,12,15,8,0,525.0,26.0,4.3,-1.0,76.0,528.87,426.4
2016,12,15,8,15,612.5,32.5,4.45,-0.5,120.0,628.86,534.87
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,731.07,626.2
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.0,797.05,685.44
2016,12,15,9,0,800.0,48.0,5.1,0.0,252.0,861.81,741.12
2016,12,15,9,15,833.0,51.0,5.1,0.0,293.0,906.38,777.09
2016,12,15,9,30,866.0,54.0,5.1,0.0,334.0,937.74,801.35
2016,12,15,9,45,891.5,55.0,5.15,0.0,370.5,965.85,822.71
2016,12,15,10,0,917.0,56.0,5.2,0.0,407.0,990.84,841.19
2016,12,15,10,15,931.5,57.5,5.15,0.0,437.0,1002.32,848.2
2016,12,15,10,30,946.0,59.0,5.1,0.0,467.0,1010.05,852.37
2016,12,15,10,45,957.0,59.0,5.05,0.5,490.5,1008.4,847.88
2016,12,15,11,0,968.0,59.0,5.0,1.0,514.0,1002.84,840.64
2016,12,15,11,15,673.0,127.0,4.95,1.0,448.5,810.37,689.95
2016,12,15,11,30,378.0,195.0,4.9,1.0,383.0,571.48,493.28
2016,12,15,11,45,532.5,157.0,4.9,1.5,425.5,671.11,577.55
2016,12,15,12,0,687.0,119.0,4.9,2.0,468.0,750.12,640.08
2016,12,15,12,15,634.5,134.5,4.85,2.0,457.0,697.32,596.82
2016,12,15,12,30,582.0,150.0,4.8,2.0,446.0,636.54,546.06
2016,12,15,12,45,777.5,105.5,4.8,2.0,494.5,715.59,612.11
2016,12,15,13,0,973.0,61.0,4.8,2.0,543.0,756.57,645.04
2016,12,15,13,15,965.0,60.5,4.7,2.0,526.5,705.32,601.74
2016,12,15,13,30,957.0,60.0,4.6,2.0,510.0,652.32,555.91
2016,12,15,13,45,945.5,59.0,4.6,2.0,486.5,595.32,506.13
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,537.44,454.25
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.0,476.41,398.79
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,415.53,341.86
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.5,351.92,280.94
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,290.08,220.92
2016,12,15,15,15,818.0,49.5,4.1,0.5,289.5,227.73,161.58
2016,12,15,15,30,785.0,47.0,3.9,0.0,249.0,167.16,106.52
2016,12,15,15,45,727.5,43.5,3.7,0.0,205.5,107.98,60.06
2016,12,15,16,0,670.0,40.0,3.5,0.0,162.0,55.68,31.21
2016,12,15,16,15,582.0,34.0,3.2,-0.5,119.0,31.56,23.34
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,25.85,16.98
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,12.51,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,97.0,16.0,1.55,-5.0,25.0,130.37,0.0
2016,12,16,8,0,194.0,32.0,1.6,-5.0,50.0,262.97,214.45
2016,12,16,8,15,238.0,47.5,1.6,-4.5,81.0,324.83,282.69
2016,12,16,8,30,282.0,63.0,1.6,-4.0,112.0,388.32,341.61
2016,12,16,8,45,309.5,76.5,1.6,-4.0,144.0,434.36,383.43
2016,12,16,9,0,337.0,90.0,1.6,-4.0,176.0,480.28,423.44
2016,12,16,9,15,364.5,99.5,1.55,-3.5,206.0,520.15,456.08
2016,12,16,9,30,392.0,109.0,1.5,-3.0,236.0,559.22,486.81
2016,12,16,9,45,398.5,121.5,1.45,-2.5,262.5,580.42,501.61
2016,12,16,10,0,405.0,134.0,1.4,-2.0,289.0,599.64,514.54
2016,12,16,10,15,202.5,139.0,1.3,-1.5,216.5,378.9,328.38
2016,12,16,10,30,0.0,144.0,1.2,-1.0,144.0,124.89,104.84
2016,12,16,10,45,0.0,128.5,1.2,-1.0,128.5,106.89,89.63
2016,12,16,11,0,0.0,113.0,1.2,-1.0,113.0,90.92,75.51
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,101.54,84.64
2016,12,16,11,30,0.0,137.0,1.2,0.0,137.0,112.18,93.68
2016,12,16,11,45,0.0,149.0,1.25,0.0,149.0,122.83,102.86
2016,12,16,12,0,0.0,161.0,1.3,0.0,161.0,133.49,112.04
2016,12,16,12,15,2.5,166.0,1.3,0.0,167.5,139.49,117.28
2016,12,16,12,30,5.0,171.0,1.3,0.0,174.0,145.33,122.4
2016,12,16,12,45,2.5,141.0,1.35,0.0,142.5,115.23,96.26
2016,12,16,13,0,0.0,111.0,1.4,0.0,111.0,87.05,71.67
2016,12,16,13,15,0.0,75.0,1.45,0.0,75.0,57.6,45.79
2016,12,16,13,30,0.0,39.0,1.5,0.0,39.0,29.82,21.12
2016,12,16,13,45,0.0,52.5,1.55,0.0,52.5,40.2,30.46
2016,12,16,14,0,0.0,66.0,1.6,0.0,66.0,50.62,39.8
2016,12,16,14,15,0.0,55.0,1.65,0.0,55.0,42.11,32.25
2016,12,16,14,30,0.0,44.0,1.7,0.0,44.0,33.63,24.7
2016,12,16,14,45,0.0,40.0,1.75,0.0,40.0,30.55,21.97
2016,12,16,15,0,0.0,36.0,1.8,0.0,36.0,27.47,19.22
2016,12,16,15,15,0.0,31.5,1.65,0.0,31.5,24.01,16.11
2016,12,16,15,30,0.0,27.0,1.5,0.0,27.0,20.56,12.97
2016,12,16,15,45,0.0,22.0,1.4,-0.5,22.0,16.73,9.48
2016,12,16,16,0,0.0,17.0,1.3,-1.0,17.0,12.91,5.96
2016,12,16,16,15,0.0,12.5,1.2,-1.0,12.5,9.48,3.12
2016,12,16,16,30,0.0,8.0,1.1,-1.0,8.0,6.06,0.0
2016,12,16,16,45,0.0,4.0,1.05,-1.5,4.0,3.02,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.0,18.0,3.4,-1.0,26.5,135.31,0.0
2016,12,17,8,0,196.0,36.0,3.5,-1.0,53.0,273.42,219.07
2016,12,17,8,15,282.0,48.5,3.6,-0.5,89.5,365.68,315.97
2016,12,17,8,30,368.0,61.0,3.7,0.0,126.0,463.42,404.21
2016,12,17,8,45,431.0,69.5,3.8,0.0,164.5,536.87,469.42
2016,12,17,9,0,494.0,78.0,3.9,0.0,203.0,616.19,537.35
2016,12,17,9,15,535.0,84.5,3.95,0.0,239.5,669.89,581.96
2016,12,17,9,30,576.0,91.0,4.0,0.0,276.0,721.7,623.85
2016,12,17,9,45,626.5,90.0,4.05,0.0,311.5,771.88,663.43
2016,12,17,10,0,677.0,89.0,4.1,0.0,347.0,818.87,699.72
2016,12,17,10,15,338.5,98.0,4.1,0.0,227.0,482.82,424.12
2016,12,17,10,30,0.0,107.0,4.1,0.0,107.0,86.84,71.66
2016,12,17,10,45,0.0,82.0,4.1,0.5,82.0,63.15,50.75
2016,12,17,11,0,0.0,57.0,4.1,1.0,57.0,43.68,33.32
2016,12,17,11,15,20.5,130.0,4.1,1.0,140.0,137.48,116.89
2016,12,17,11,30,41.0,203.0,4.1,1.0,223.0,236.28,202.71
2016,12,17,11,45,41.0,206.5,4.1,1.5,227.0,236.06,201.73
2016,12,17,12,0,41.0,210.0,4.1,2.0,231.0,235.91,201.07
2016,12,17,12,15,405.0,155.5,4.1,2.0,361.0,524.97,453.05
2016,12,17,12,30,769.0,101.0,4.1,2.0,491.0,736.08,625.59
2016,12,17,12,45,750.5,105.5,4.1,2.5,481.5,697.79,592.63
2016,12,17,13,0,732.0,110.0,4.1,3.0,472.0,654.18,555.41
2016,12,17,13,15,723.5,108.5,4.05,3.0,457.5,610.03,518.3
2016,12,17,13,30,715.0,107.0,4.0,3.0,443.0,564.77,479.6
2016,12,17,13,45,701.5,105.0,3.95,3.5,422.0,515.33,435.88
2016,12,17,14,0,688.0,103.0,3.9,4.0,401.0,465.73,391.25
2016,12,17,14,15,668.0,99.5,3.8,4.0,373.5,411.88,342.88
2016,12,17,14,30,648.0,96.0,3.7,4.0,346.0,359.14,294.48
2016,12,17,14,45,626.0,90.5,3.6,4.0,314.5,305.31,244.37
2016,12,17,15,0,604.0,85.0,3.5,4.0,283.0,253.39,195.43
2016,12,17,15,15,564.5,79.5,3.15,3.5,246.5,199.79,146.31
2016,12,17,15,30,525.0,74.0,2.8,3.0,210.0,150.64,102.91
2016,12,17,15,45,462.0,67.0,2.5,3.0,171.0,102.66,65.4
2016,12,17,16,0,399.0,60.0,2.2,3.0,132.0,59.64,38.45
2016,12,17,16,15,314.5,48.5,2.05,2.5,96.0,36.76,27.81
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,27.99,18.75
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,14.09,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.5,4.5,11.5,14.5,11.07,0.0
2016,12,18,8,0,0.0,29.0,4.6,12.0,29.0,28.64,16.39
2016,12,18,8,15,13.0,46.0,4.6,12.0,48.0,68.86,52.46
2016,12,18,8,30,26.0,63.0,4.6,12.0,67.0,100.08,80.53
2016,12,18,8,45,34.0,80.0,4.6,12.5,87.0,126.16,103.6
2016,12,18,9,0,42.0,97.0,4.6,13.0,107.0,151.95,126.01
2016,12,18,9,15,47.5,112.5,4.65,13.5,126.0,172.69,143.64
2016,12,18,9,30,53.0,128.0,4.7,14.0,145.0,193.42,160.9
2016,12,18,9,45,232.5,130.0,4.8,15.0,217.0,406.51,341.71
2016,12,18,10,0,412.0,132.0,4.9,16.0,289.0,604.18,500.56
2016,12,18,10,15,414.0,144.0,4.8,16.5,311.5,616.46,506.84
2016,12,18,10,30,416.0,156.0,4.7,17.0,334.0,626.58,512.12
2016,12,18,10,45,208.0,111.0,4.6,17.5,200.0,337.51,279.45
2016,12,18,11,0,0.0,66.0,4.5,18.0,66.0,50.63,36.75
2016,12,18,11,15,0.0,37.0,4.35,18.0,37.0,28.29,18.13
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.1,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.1,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,23.5,4.05,17.0,23.5,17.95,9.48
2016,12,18,12,30,0.0,39.0,4.1,16.0,39.0,29.84,19.58
2016,12,18,12,45,0.0,29.0,4.15,15.5,29.0,22.16,13.13
2016,12,18,13,0,0.0,19.0,4.2,15.0,19.0,14.5,6.67
2016,12,18,13,15,0.0,58.5,4.05,14.5,58.5,44.85,32.48
2016,12,18,13,30,0.0,98.0,3.9,14.0,98.0,76.09,59.01
2016,12,18,13,45,0.0,52.0,3.8,13.5,52.0,39.82,28.4
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,4.57,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,4.18,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,3.8,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.42,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.04,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.65,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.27,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,1.89,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.51,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.13,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.75,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.38,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.5,3.55,0.0,13.5,10.3,0.0
2016,12,19,8,0,0.0,27.0,3.6,0.0,27.0,25.02,14.29
2016,12,19,8,15,11.0,45.0,3.7,0.0,47.0,55.75,43.43
2016,12,19,8,30,22.0,63.0,3.8,0.0,67.0,96.98,81.25
2016,12,19,8,45,35.5,81.5,3.9,0.5,89.5,130.84,112.39
2016,12,19,9,0,49.0,100.0,4.0,1.0,112.0,164.28,142.72
2016,12,19,9,15,62.0,114.5,3.95,1.0,132.5,190.28,166.27
2016,12,19,9,30,75.0,129.0,3.9,1.0,153.0,216.66,189.76
2016,12,19,9,45,111.0,145.0,3.85,1.0,185.0,288.43,252.84
2016,12,19,10,0,147.0,161.0,3.8,1.0,217.0,339.84,297.39
2016,12,19,10,15,172.5,172.5,3.75,1.0,243.0,373.83,326.21
2016,12,19,10,30,198.0,184.0,3.7,1.0,269.0,407.03,354.09
2016,12,19,10,45,217.5,193.0,3.65,1.5,290.5,429.98,372.28
2016,12,19,11,0,237.0,202.0,3.6,2.0,312.0,473.5,406.84
2016,12,19,11,15,171.5,211.0,3.5,2.0,292.0,393.15,337.64
2016,12,19,11,30,106.0,220.0,3.4,2.0,272.0,316.33,271.08
2016,12,19,11,45,74.0,214.5,3.35,2.5,251.5,274.92,234.58
2016,12,19,12,0,42.0,209.0,3.3,3.0,231.0,235.94,199.97
2016,12,19,12,15,40.0,208.0,3.2,3.0,229.0,229.08,194.03
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,222.54,188.31
2016,12,19,12,45,416.0,153.5,3.05,3.5,360.0,493.11,421.41
2016,12,19,13,0,794.0,100.0,3.0,4.0,493.0,685.86,576.45
2016,12,19,13,15,787.0,99.0,2.9,4.0,479.0,641.33,537.8
2016,12,19,13,30,780.0,98.0,2.8,4.0,465.0,597.61,500.83
2016,12,19,13,45,771.5,95.0,2.75,4.5,444.5,547.01,457.01
2016,12,19,14,0,763.0,92.0,2.7,5.0,424.0,495.65,411.64
2016,12,19,14,15,745.5,89.5,2.6,5.0,396.5,440.16,362.46
2016,12,19,14,30,728.0,87.0,2.5,5.0,369.0,385.32,312.64
2016,12,19,14,45,706.0,82.5,2.45,5.0,336.0,327.99,259.88
2016,12,19,15,0,684.0,78.0,2.4,5.0,303.0,272.44,207.93
2016,12,19,15,15,648.0,73.0,2.15,4.5,265.5,215.33,155.56
2016,12,19,15,30,612.0,68.0,1.9,4.0,228.0,162.15,108.37
2016,12,19,15,45,563.5,61.0,1.65,3.5,188.5,110.2,67.13
2016,12,19,16,0,515.0,54.0,1.4,3.0,149.0,64.2,38.87
2016,12,19,16,15,428.5,44.5,1.3,2.5,109.5,36.68,27.8
2016,12,19,16,30,342.0,35.0,1.2,2.0,70.0,28.96,19.75
2016,12,19,16,45,171.0,17.5,1.15,1.5,35.0,14.16,0.91
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,231.49,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,467.97,361.94
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,575.02,483.75
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,683.84,578.4
2016,12,20,8,45,705.0,46.0,2.3,-0.5,195.5,755.81,638.4
2016,12,20,9,0,761.0,51.0,2.3,0.0,239.0,826.73,694.23
2016,12,20,9,15,796.0,54.5,2.1,0.0,280.0,874.07,728.65
2016,12,20,9,30,831.0,58.0,1.9,0.0,321.0,918.86,759.19
2016,12,20,9,45,854.5,60.5,1.75,0.5,357.5,948.15,776.07
2016,12,20,10,0,878.0,63.0,1.6,1.0,394.0,974.07,789.73
2016,12,20,10,15,894.5,65.0,1.45,1.5,425.0,977.78,786.97
2016,12,20,10,30,911.0,67.0,1.3,2.0,456.0,988.73,789.4
2016,12,20,10,45,921.5,68.5,1.15,2.5,479.5,989.43,784.34
2016,12,20,11,0,932.0,70.0,1.0,3.0,503.0,986.31,776.74
2016,12,20,11,15,939.0,71.0,0.8,3.0,519.5,975.38,764.08
2016,12,20,11,30,946.0,72.0,0.6,3.0,536.0,960.66,748.94
2016,12,20,11,45,949.5,72.0,0.4,3.5,545.0,937.8,727.22
2016,12,20,12,0,953.0,72.0,0.2,4.0,554.0,911.41,703.9
2016,12,20,12,15,953.5,72.5,0.35,4.5,555.0,879.7,684.46
2016,12,20,12,30,954.0,73.0,0.5,5.0,556.0,844.79,662.83
2016,12,20,12,45,948.0,73.5,0.65,5.5,548.5,801.98,635.23
2016,12,20,13,0,942.0,74.0,0.8,6.0,541.0,756.8,605.29
2016,12,20,13,15,936.5,73.5,0.9,6.0,526.0,708.66,570.72
2016,12,20,13,30,931.0,73.0,1.0,6.0,511.0,658.58,532.85
2016,12,20,13,45,923.0,71.0,1.15,6.0,489.0,603.76,490.3
2016,12,20,14,0,915.0,69.0,1.3,6.0,467.0,547.74,444.85
2016,12,20,14,15,900.0,67.0,1.35,6.0,438.0,487.58,393.58
2016,12,20,14,30,885.0,65.0,1.4,6.0,409.0,428.67,341.48
2016,12,20,14,45,865.5,62.0,1.5,6.0,373.5,365.59,284.58
2016,12,20,15,0,846.0,59.0,1.6,6.0,338.0,303.71,227.31
2016,12,20,15,15,813.0,56.0,1.4,5.0,297.5,240.25,169.29
2016,12,20,15,30,780.0,53.0,1.2,4.0,257.0,180.13,115.87
2016,12,20,15,45,731.0,48.0,1.05,3.5,213.5,120.2,68.3
2016,12,20,16,0,682.0,43.0,0.9,3.0,170.0,66.14,35.95
2016,12,20,16,15,598.5,36.5,0.95,2.0,126.5,33.86,25.32
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,27.73,18.85
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,13.42,1.16
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
