Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,193.1,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,456.96,344.95
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,560.66,462.41
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,666.64,551.77
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.0,734.85,605.04
2016,12,21,9,0,741.0,47.0,1.0,3.0,229.0,802.24,654.15
2016,12,21,9,15,775.5,50.0,0.95,3.5,269.0,847.97,685.66
2016,12,21,9,30,810.0,53.0,0.9,4.0,309.0,891.35,713.92
2016,12,21,9,45,835.0,55.0,0.85,5.0,344.5,910.32,722.5
2016,12,21,10,0,860.0,57.0,0.8,6.0,380.0,936.84,736.06
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.0,950.06,741.2
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,959.79,744.04
2016,12,21,10,45,902.0,61.0,0.65,7.5,463.0,960.79,741.03
2016,12,21,11,0,913.0,62.0,0.6,8.0,486.0,958.08,735.78
2016,12,21,11,15,919.5,63.0,0.65,8.5,502.0,947.36,727.67
2016,12,21,11,30,926.0,64.0,0.7,9.0,518.0,932.95,717.32
2016,12,21,11,45,929.0,64.0,0.8,9.5,526.5,910.46,702.66
2016,12,21,12,0,932.0,64.0,0.9,10.0,535.0,884.52,685.65
2016,12,21,12,15,932.0,64.5,1.05,10.0,535.5,853.39,666.93
2016,12,21,12,30,932.0,65.0,1.2,10.0,536.0,819.17,645.6
2016,12,21,12,45,928.0,65.0,1.35,10.5,529.0,778.41,617.93
2016,12,21,13,0,924.0,65.0,1.5,11.0,522.0,735.2,587.94
2016,12,21,13,15,918.0,64.0,1.5,11.0,507.5,687.26,552.02
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,637.49,512.97
2016,12,21,13,45,901.5,62.0,1.55,11.5,471.5,583.57,469.09
2016,12,21,14,0,891.0,61.0,1.6,12.0,450.0,528.71,423.19
2016,12,21,14,15,876.0,59.5,1.45,11.5,421.5,470.58,373.9
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,412.52,323.16
2016,12,21,14,45,838.0,56.5,1.2,11.0,359.0,352.02,268.87
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,292.76,214.74
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.0,231.55,160.05
2016,12,21,15,30,752.0,49.0,1.0,9.0,247.0,173.52,109.43
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.0,116.28,64.8
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,65.21,34.62
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.0,32.77,23.78
2016,12,21,16,30,485.0,29.0,1.0,7.0,79.0,26.68,17.5
2016,12,21,16,45,242.5,14.5,1.1,6.5,39.5,12.92,1.26
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,156.8,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,394.0,296.37
2016,12,22,8,15,454.5,35.0,2.15,2.5,96.0,499.88,416.75
2016,12,22,8,30,552.0,43.0,2.2,3.0,136.0,608.2,511.04
2016,12,22,8,45,614.5,48.5,2.3,4.0,178.0,683.4,573.1
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,750.21,625.48
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,800.22,661.83
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,847.92,694.73
2016,12,22,9,45,789.5,62.0,2.45,8.0,335.5,886.76,720.21
2016,12,22,10,0,825.0,63.0,2.5,9.0,372.0,922.48,742.67
2016,12,22,10,15,842.0,64.5,2.65,9.5,401.5,937.4,751.99
2016,12,22,10,30,859.0,66.0,2.8,10.0,431.0,948.76,758.85
2016,12,22,10,45,871.0,67.5,3.0,11.0,454.5,940.52,750.69
2016,12,22,11,0,883.0,69.0,3.2,12.0,478.0,939.78,748.11
2016,12,22,11,15,890.0,69.5,3.3,12.5,494.5,929.32,739.16
2016,12,22,11,30,897.0,70.0,3.4,13.0,511.0,915.28,727.85
2016,12,22,11,45,899.5,71.0,3.55,13.5,519.5,894.31,711.98
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,869.98,693.76
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,839.51,671.55
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,806.03,647.15
2016,12,22,12,45,900.5,71.5,3.7,14.5,523.0,766.84,617.32
2016,12,22,13,0,898.0,71.0,3.7,15.0,516.0,725.18,585.61
2016,12,22,13,15,892.5,70.5,3.7,15.0,502.5,679.22,549.8
2016,12,22,13,30,887.0,70.0,3.7,15.0,489.0,631.42,511.2
2016,12,22,13,45,877.0,69.0,3.7,15.0,467.5,578.9,467.96
2016,12,22,14,0,867.0,68.0,3.7,15.0,446.0,528.31,424.99
2016,12,22,14,15,853.0,66.0,3.6,14.5,418.5,470.43,375.65
2016,12,22,14,30,839.0,64.0,3.5,14.0,391.0,412.59,324.86
2016,12,22,14,45,821.5,61.0,3.4,14.0,358.0,352.86,270.69
2016,12,22,15,0,804.0,58.0,3.3,14.0,325.0,294.14,216.5
2016,12,22,15,15,773.5,55.0,3.1,13.0,286.5,233.69,162.02
2016,12,22,15,30,743.0,52.0,2.9,12.0,248.0,176.3,111.67
2016,12,22,15,45,701.0,47.0,2.7,11.5,207.0,119.2,66.53
2016,12,22,16,0,659.0,42.0,2.5,11.0,166.0,67.11,34.96
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.0,32.85,23.58
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,26.74,17.41
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,12.94,1.69
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,67.5,14.5,1.9,-0.5,20.0,66.62,0.0
2016,12,23,8,0,135.0,29.0,2.1,0.0,40.0,205.55,154.27
2016,12,23,8,15,171.5,45.5,2.05,0.5,68.5,243.58,207.87
2016,12,23,8,30,208.0,62.0,2.0,1.0,97.0,300.15,260.94
2016,12,23,8,45,235.5,76.5,1.95,1.5,126.5,345.18,301.56
2016,12,23,9,0,263.0,91.0,1.9,2.0,156.0,390.56,340.8
2016,12,23,9,15,282.0,104.0,1.95,2.5,183.5,425.26,369.84
2016,12,23,9,30,301.0,117.0,2.0,3.0,211.0,459.43,397.51
2016,12,23,9,45,170.5,133.0,2.1,4.0,187.5,329.33,284.53
2016,12,23,10,0,40.0,149.0,2.2,5.0,164.0,197.71,167.73
2016,12,23,10,15,36.5,158.5,2.1,5.5,173.5,201.14,170.2
2016,12,23,10,30,33.0,168.0,2.0,6.0,183.0,204.81,172.44
2016,12,23,10,45,117.5,186.0,1.9,6.5,240.5,325.62,275.44
2016,12,23,11,0,202.0,204.0,1.8,7.0,298.0,422.31,354.53
2016,12,23,11,15,551.0,139.0,1.75,7.0,407.0,704.6,580.36
2016,12,23,11,30,900.0,74.0,1.7,7.0,516.0,923.98,736.77
2016,12,23,11,45,904.0,74.0,1.65,7.5,524.5,903.0,716.66
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,878.62,697.4
2016,12,23,12,15,908.0,74.0,1.55,8.0,533.5,847.6,674.81
2016,12,23,12,30,908.0,74.0,1.5,8.0,534.0,813.58,650.17
2016,12,23,12,45,905.5,73.5,1.5,8.5,527.5,774.23,621.1
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,732.39,590.15
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,685.02,554.17
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,635.89,515.4
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,582.42,471.69
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,528.06,426.02
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,472.83,379.21
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,414.86,328.7
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.0,353.69,273.9
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,294.29,219.52
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.0,233.46,164.27
2016,12,23,15,30,722.0,54.0,1.1,8.0,246.0,176.08,113.55
2016,12,23,15,45,672.0,49.5,0.95,7.5,204.5,119.7,68.85
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,69.31,37.81
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,34.78,25.79
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,26.06,17.25
2016,12,23,16,45,228.5,22.0,1.0,4.0,46.5,18.05,5.43
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,10.23,0.0
2016,12,23,17,15,0.0,6.5,1.15,2.5,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.5,2.35,5.0,1.5,1.18,0.0
2016,12,24,8,0,0.0,3.0,2.5,5.0,3.0,2.27,0.0
2016,12,24,8,15,0.0,5.5,2.45,5.5,5.5,4.16,0.0
2016,12,24,8,30,0.0,8.0,2.4,6.0,8.0,6.06,0.0
2016,12,24,8,45,0.0,10.5,2.35,6.5,10.5,7.96,1.35
2016,12,24,9,0,0.0,13.0,2.3,7.0,13.0,9.87,3.06
2016,12,24,9,15,0.0,15.5,2.3,7.0,15.5,11.78,4.77
2016,12,24,9,30,0.0,18.0,2.3,7.0,18.0,13.69,6.46
2016,12,24,9,45,0.0,14.0,2.35,7.5,14.0,10.65,3.74
2016,12,24,10,0,0.0,10.0,2.4,8.0,10.0,7.6,1.03
2016,12,24,10,15,0.0,64.5,2.55,8.0,64.5,49.45,37.64
2016,12,24,10,30,0.0,119.0,2.7,8.0,119.0,99.07,80.42
2016,12,24,10,45,128.0,159.0,2.85,8.5,218.5,300.81,255.3
2016,12,24,11,0,256.0,199.0,3.0,9.0,318.0,489.14,409.53
2016,12,24,11,15,128.0,137.0,3.1,9.5,196.5,264.01,222.42
2016,12,24,11,30,0.0,75.0,3.2,10.0,75.0,57.61,43.89
2016,12,24,11,45,0.0,50.5,3.3,10.5,50.5,38.69,27.69
2016,12,24,12,0,0.0,26.0,3.4,11.0,26.0,19.87,11.46
2016,12,24,12,15,6.5,105.5,3.45,11.5,109.0,88.04,69.82
2016,12,24,12,30,13.0,185.0,3.5,12.0,192.0,165.28,134.51
2016,12,24,12,45,6.5,167.5,3.55,12.5,171.0,142.53,115.02
2016,12,24,13,0,0.0,150.0,3.6,13.0,150.0,121.18,96.88
2016,12,24,13,15,0.0,98.0,3.55,13.0,98.0,76.09,59.1
2016,12,24,13,30,0.0,46.0,3.5,13.0,46.0,35.21,24.48
2016,12,24,13,45,0.0,72.0,3.45,13.5,72.0,55.27,41.55
2016,12,24,14,0,0.0,98.0,3.4,14.0,98.0,76.07,59.12
2016,12,24,14,15,2.0,117.5,3.15,14.0,118.5,93.0,73.49
2016,12,24,14,30,4.0,137.0,2.9,14.0,139.0,109.67,87.57
2016,12,24,14,45,2.0,125.5,2.7,14.0,126.5,98.83,78.55
2016,12,24,15,0,0.0,114.0,2.5,14.0,114.0,88.39,69.87
2016,12,24,15,15,0.0,100.0,2.1,13.5,100.0,76.85,60.26
2016,12,24,15,30,0.0,86.0,1.7,13.0,86.0,65.53,50.7
2016,12,24,15,45,0.0,71.0,1.35,12.5,71.0,53.7,40.57
2016,12,24,16,0,0.0,56.0,1.0,12.0,56.0,42.14,30.53
2016,12,24,16,15,0.0,41.5,1.0,11.0,41.5,31.31,22.2
2016,12,24,16,30,0.0,27.0,1.0,10.0,27.0,20.63,12.21
2016,12,24,16,45,0.0,15.5,1.05,9.5,15.5,11.81,1.82
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.15,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,94.5,15.0,2.2,6.5,22.5,88.92,0.0
2016,12,25,8,0,189.0,30.0,2.4,7.0,45.0,252.43,182.01
2016,12,25,8,15,279.0,43.0,2.4,7.5,80.5,353.83,293.71
2016,12,25,8,30,369.0,56.0,2.4,8.0,116.0,455.81,383.0
2016,12,25,8,45,429.0,65.0,2.45,8.5,154.5,529.99,445.71
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,605.3,506.66
2016,12,25,9,15,531.0,80.5,2.45,9.0,229.5,660.25,549.83
2016,12,25,9,30,573.0,87.0,2.4,9.0,266.0,713.5,590.2
2016,12,25,9,45,286.5,100.5,2.4,9.5,190.0,443.73,374.66
2016,12,25,10,0,0.0,114.0,2.4,10.0,114.0,97.89,78.52
2016,12,25,10,15,0.5,129.0,2.35,10.5,129.0,112.23,90.94
2016,12,25,10,30,1.0,144.0,2.3,11.0,144.0,126.55,102.71
2016,12,25,10,45,5.0,154.5,2.3,11.5,156.5,139.3,113.22
2016,12,25,11,0,9.0,165.0,2.3,12.0,169.0,152.0,123.6
2016,12,25,11,15,4.5,150.5,2.2,12.0,152.5,130.85,105.56
2016,12,25,11,30,0.0,136.0,2.1,12.0,136.0,111.42,89.02
2016,12,25,11,45,4.0,156.5,2.05,12.5,158.5,133.82,107.67
2016,12,25,12,0,8.0,177.0,2.0,13.0,181.0,156.16,126.0
2016,12,25,12,15,364.5,147.0,1.9,13.0,332.0,486.92,400.74
2016,12,25,12,30,721.0,117.0,1.8,13.0,483.0,729.15,584.37
2016,12,25,12,45,360.5,114.0,1.7,13.0,297.0,412.3,337.58
2016,12,25,13,0,0.0,111.0,1.6,13.0,111.0,87.07,67.77
2016,12,25,13,15,0.0,116.0,1.55,13.0,116.0,91.23,71.81
2016,12,25,13,30,0.0,121.0,1.5,13.0,121.0,95.37,75.35
2016,12,25,13,45,0.0,101.5,1.45,13.0,101.5,78.96,61.63
2016,12,25,14,0,0.0,82.0,1.4,13.0,82.0,63.08,48.3
2016,12,25,14,15,0.0,89.5,1.3,13.0,89.5,69.16,53.56
2016,12,25,14,30,0.0,97.0,1.2,13.0,97.0,75.2,58.77
2016,12,25,14,45,301.0,92.5,1.2,13.0,194.0,198.04,155.93
2016,12,25,15,0,602.0,88.0,1.2,13.0,291.0,265.93,199.47
2016,12,25,15,15,565.0,82.5,1.05,12.5,255.0,212.45,151.96
2016,12,25,15,30,528.0,77.0,0.9,12.0,219.0,163.09,109.61
2016,12,25,15,45,473.5,69.5,0.75,11.5,181.0,114.43,71.62
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,72.52,44.63
2016,12,25,16,15,340.5,51.0,0.65,10.5,106.0,38.73,28.84
2016,12,25,16,30,262.0,40.0,0.7,10.0,69.0,30.33,20.67
2016,12,25,16,45,155.5,25.5,0.75,10.0,40.5,19.33,7.14
2016,12,25,17,0,49.0,11.0,0.8,10.0,12.0,8.65,0.0
2016,12,25,17,15,24.5,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,114.5,14.5,1.75,6.5,23.5,104.75,0.0
2016,12,26,8,0,229.0,29.0,1.8,7.0,47.0,283.67,202.54
2016,12,26,8,15,325.0,40.5,1.8,7.0,83.5,390.01,321.87
2016,12,26,8,30,421.0,52.0,1.8,7.0,120.0,498.33,416.22
2016,12,26,8,45,486.5,59.0,1.8,7.5,159.5,577.2,481.55
2016,12,26,9,0,552.0,66.0,1.8,8.0,199.0,656.04,543.78
2016,12,26,9,15,593.0,71.5,1.75,8.0,237.0,709.16,584.33
2016,12,26,9,30,634.0,77.0,1.7,8.0,275.0,760.6,622.13
2016,12,26,9,45,673.0,78.0,1.65,8.5,310.0,802.09,650.09
2016,12,26,10,0,712.0,79.0,1.6,9.0,345.0,840.86,675.22
2016,12,26,10,15,356.0,95.0,1.55,9.0,228.0,497.22,414.02
2016,12,26,10,30,0.0,111.0,1.5,9.0,111.0,91.04,72.44
2016,12,26,10,45,0.0,104.0,1.45,9.5,104.0,83.31,66.28
2016,12,26,11,0,0.0,97.0,1.4,10.0,97.0,76.31,60.1
2016,12,26,11,15,0.0,100.5,1.35,10.5,100.5,79.11,62.3
2016,12,26,11,30,0.0,104.0,1.3,11.0,104.0,81.94,64.5
2016,12,26,11,45,48.0,165.0,1.3,11.5,189.5,196.0,161.33
2016,12,26,12,0,96.0,226.0,1.3,12.0,275.0,302.85,248.09
2016,12,26,12,15,137.0,228.5,1.35,12.0,298.5,351.33,286.88
2016,12,26,12,30,178.0,231.0,1.4,12.0,322.0,377.77,308.28
2016,12,26,12,45,167.0,228.5,1.45,12.5,313.0,355.97,289.98
2016,12,26,13,0,156.0,226.0,1.5,13.0,304.0,334.79,272.43
2016,12,26,13,15,118.5,217.0,1.55,13.0,275.5,289.8,235.87
2016,12,26,13,30,81.0,208.0,1.6,13.0,247.0,236.08,192.09
2016,12,26,13,45,433.0,143.5,1.65,13.0,336.0,404.06,329.77
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,503.55,404.81
2016,12,26,14,15,415.0,119.5,1.7,13.0,301.5,318.48,256.38
2016,12,26,14,30,45.0,160.0,1.7,13.0,178.0,152.03,122.31
2016,12,26,14,45,379.5,113.5,1.75,13.0,243.0,245.39,193.35
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,282.51,210.45
2016,12,26,15,15,680.0,63.0,1.6,12.5,271.0,225.27,158.83
2016,12,26,15,30,646.0,59.0,1.4,12.0,234.0,169.67,110.28
2016,12,26,15,45,598.5,53.5,1.2,12.0,195.0,116.58,67.91
2016,12,26,16,0,551.0,48.0,1.0,12.0,156.0,69.18,37.5
2016,12,26,16,15,472.0,40.5,0.95,11.5,117.0,33.56,24.17
2016,12,26,16,30,393.0,33.0,0.9,11.0,78.0,27.36,18.06
2016,12,26,16,45,262.0,22.5,0.9,10.5,46.5,18.5,7.05
2016,12,26,17,0,131.0,12.0,0.9,10.0,15.0,9.44,0.0
2016,12,26,17,15,65.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,8.65,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,17.75,7.04
2016,12,27,8,15,0.0,39.0,3.4,9.5,39.0,37.76,25.98
2016,12,27,8,30,0.0,56.0,3.5,10.0,56.0,55.4,41.74
2016,12,27,8,45,8.0,72.5,3.65,10.5,74.5,78.61,62.45
2016,12,27,9,0,16.0,89.0,3.8,11.0,93.0,101.69,82.82
2016,12,27,9,15,21.5,104.0,3.95,11.5,110.5,120.28,98.96
2016,12,27,9,30,27.0,119.0,4.1,12.0,128.0,156.18,129.47
2016,12,27,9,45,13.5,109.0,4.3,12.5,113.5,108.56,88.15
2016,12,27,10,0,0.0,99.0,4.5,13.0,99.0,81.83,64.52
2016,12,27,10,15,0.0,95.5,4.6,13.5,95.5,76.89,60.11
2016,12,27,10,30,0.0,92.0,4.7,14.0,92.0,72.7,56.34
2016,12,27,10,45,0.0,67.5,4.8,14.5,67.5,51.78,38.44
2016,12,27,11,0,0.0,43.0,4.9,15.0,43.0,32.89,22.32
2016,12,27,11,15,24.0,124.5,4.8,15.0,136.0,135.35,109.47
2016,12,27,11,30,48.0,206.0,4.7,15.0,229.0,247.43,202.25
2016,12,27,11,45,137.0,216.5,4.65,15.5,285.0,354.04,290.5
2016,12,27,12,0,226.0,227.0,4.6,16.0,341.0,434.87,355.93
2016,12,27,12,15,220.5,228.5,4.45,16.0,340.0,420.68,343.61
2016,12,27,12,30,215.0,230.0,4.3,16.0,339.0,406.26,331.43
2016,12,27,12,45,249.5,222.5,4.2,16.5,348.0,428.54,348.46
2016,12,27,13,0,284.0,215.0,4.1,17.0,357.0,430.14,349.06
2016,12,27,13,15,361.0,194.5,4.05,17.0,370.0,443.43,360.16
2016,12,27,13,30,438.0,174.0,4.0,17.0,383.0,463.54,375.57
2016,12,27,13,45,603.0,127.0,3.95,17.5,401.0,493.29,397.68
2016,12,27,14,0,768.0,80.0,3.9,18.0,419.0,497.17,397.64
2016,12,27,14,15,638.0,101.5,3.8,18.0,371.5,413.23,328.22
2016,12,27,14,30,508.0,123.0,3.7,18.0,324.0,333.77,262.64
2016,12,27,14,45,493.5,114.5,3.6,18.0,296.5,287.71,222.27
2016,12,27,15,0,479.0,106.0,3.5,18.0,269.0,242.91,182.32
2016,12,27,15,15,459.0,95.5,3.15,17.5,237.0,196.56,141.49
2016,12,27,15,30,439.0,85.0,2.8,17.0,205.0,152.52,103.42
2016,12,27,15,45,405.0,74.0,2.45,16.5,171.0,108.9,68.69
2016,12,27,16,0,371.0,63.0,2.1,16.0,137.0,69.56,42.12
2016,12,27,16,15,317.0,50.5,2.0,15.5,103.0,38.24,27.82
2016,12,27,16,30,263.0,38.0,1.9,15.0,69.0,28.93,19.09
2016,12,27,16,45,131.5,25.5,1.8,14.5,41.0,19.27,7.82
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,10.23,0.0
2016,12,27,17,15,0.0,6.5,1.7,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.0,1.65,2.0,28.5,185.18,0.0
2016,12,28,8,0,432.0,24.0,1.8,3.0,57.0,435.02,306.1
2016,12,28,8,15,533.5,31.5,2.0,3.5,99.5,551.19,452.37
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,665.66,552.49
2016,12,28,8,45,691.0,44.5,2.45,5.0,185.5,738.28,613.18
2016,12,28,9,0,747.0,50.0,2.7,6.0,229.0,810.15,670.08
2016,12,28,9,15,783.0,53.5,2.7,6.5,270.0,859.03,706.41
2016,12,28,9,30,819.0,57.0,2.7,7.0,311.0,905.49,739.29
2016,12,28,9,45,846.5,58.5,2.75,7.5,348.0,938.11,761.25
2016,12,28,10,0,874.0,60.0,2.8,8.0,385.0,956.42,772.31
2016,12,28,10,15,890.0,61.5,2.65,8.5,416.0,970.82,778.49
2016,12,28,10,30,906.0,63.0,2.5,9.0,447.0,981.69,781.93
2016,12,28,10,45,917.5,64.0,2.45,9.5,471.0,983.78,780.19
2016,12,28,11,0,929.0,65.0,2.4,10.0,495.0,982.08,775.98
2016,12,28,11,15,935.5,65.5,2.25,10.0,512.0,971.15,765.77
2016,12,28,11,30,942.0,66.0,2.1,10.0,529.0,956.48,753.16
2016,12,28,11,45,947.0,66.0,2.0,10.5,538.5,936.07,735.96
2016,12,28,12,0,952.0,66.0,1.9,11.0,548.0,912.04,716.49
2016,12,28,12,15,952.0,66.0,1.7,11.0,549.5,880.28,691.88
2016,12,28,12,30,952.0,66.0,1.5,11.0,551.0,845.35,665.16
2016,12,28,12,45,950.5,65.0,1.3,11.5,544.5,805.06,633.51
2016,12,28,13,0,949.0,64.0,1.1,12.0,538.0,762.05,600.04
2016,12,28,13,15,942.5,63.0,0.9,12.0,524.0,713.14,562.55
2016,12,28,13,30,936.0,62.0,0.7,12.0,510.0,662.32,521.6
2016,12,28,13,45,926.5,61.0,0.5,12.5,488.5,608.1,476.49
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,552.73,429.82
2016,12,28,14,15,902.5,58.5,0.3,13.0,438.5,493.59,382.18
2016,12,28,14,30,888.0,57.0,0.3,13.0,410.0,434.37,332.79
2016,12,28,14,45,866.5,55.0,0.3,13.0,375.5,372.31,279.65
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,311.52,226.15
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.0,249.48,171.86
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,189.03,119.61
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,129.83,72.7
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,76.11,38.5
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,33.07,23.95
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,27.79,18.73
2016,12,28,16,45,392.5,21.0,0.85,8.5,55.5,19.19,8.51
2016,12,28,17,0,249.0,12.0,1.0,8.0,19.0,9.44,0.0
2016,12,28,17,15,124.5,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,104.08,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,278.64,194.46
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,392.71,324.3
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,505.59,423.1
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,601.76,503.66
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,698.23,581.26
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,754.34,625.18
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,808.77,666.53
2016,12,29,9,45,738.5,72.5,3.5,10.0,326.0,850.84,696.46
2016,12,29,10,0,788.0,72.0,3.8,11.0,365.0,899.58,730.6
2016,12,29,10,15,808.5,74.0,4.0,11.5,396.5,919.58,743.64
2016,12,29,10,30,829.0,76.0,4.2,12.0,428.0,936.01,754.12
2016,12,29,10,45,851.0,75.5,4.45,12.5,454.0,946.94,761.66
2016,12,29,11,0,873.0,75.0,4.7,13.0,480.0,953.9,766.31
2016,12,29,11,15,882.5,76.0,4.85,13.0,498.0,947.0,761.53
2016,12,29,11,30,892.0,77.0,5.0,13.0,516.0,925.93,746.49
2016,12,29,11,45,906.5,75.0,5.2,13.0,528.5,912.55,737.57
2016,12,29,12,0,921.0,73.0,5.4,13.0,541.0,895.27,725.69
2016,12,29,12,15,924.5,73.0,5.6,13.0,544.0,867.31,705.77
2016,12,29,12,30,928.0,73.0,5.8,13.0,547.0,836.04,683.25
2016,12,29,12,45,701.0,126.0,6.05,13.0,482.0,696.46,575.89
2016,12,29,13,0,474.0,179.0,6.3,13.0,417.0,546.13,453.4
2016,12,29,13,15,704.5,122.5,6.4,12.5,465.5,626.78,521.38
2016,12,29,13,30,935.0,66.0,6.5,12.0,514.0,667.8,555.54
2016,12,29,13,45,930.5,63.5,6.65,12.0,494.0,614.81,510.36
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,560.22,462.9
2016,12,29,14,15,912.5,59.5,6.7,11.5,445.5,501.06,410.75
2016,12,29,14,30,899.0,58.0,6.6,11.0,417.0,441.67,356.92
2016,12,29,14,45,882.0,55.5,6.5,11.0,383.0,380.06,299.35
2016,12,29,15,0,865.0,53.0,6.4,11.0,349.0,319.2,241.52
2016,12,29,15,15,835.5,50.5,6.1,10.5,310.0,256.28,182.67
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,196.06,127.71
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,134.16,76.41
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,78.51,39.54
2016,12,29,16,15,647.5,34.5,4.85,8.0,141.5,32.46,23.57
2016,12,29,16,30,574.0,29.0,4.5,7.0,98.0,27.09,18.27
2016,12,29,16,45,433.0,21.0,4.15,6.5,60.0,19.32,9.04
2016,12,29,17,0,292.0,13.0,3.8,6.0,22.0,10.23,0.0
2016,12,29,17,15,146.0,6.5,3.65,5.5,11.0,5.11,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,170.22,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,401.85,283.94
2016,12,30,8,15,498.0,33.0,4.05,1.5,95.5,520.17,436.56
2016,12,30,8,30,601.0,41.0,4.3,2.0,137.0,636.1,541.79
2016,12,30,8,45,661.0,46.5,4.55,2.5,181.0,712.31,608.97
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,787.78,672.5
2016,12,30,9,15,760.0,56.0,4.95,3.0,266.5,840.16,715.98
2016,12,30,9,30,799.0,60.0,5.1,3.0,308.0,890.25,756.23
2016,12,30,9,45,826.0,62.5,5.3,3.5,345.5,923.97,781.6
2016,12,30,10,0,853.0,65.0,5.5,4.0,383.0,954.46,803.95
2016,12,30,10,15,871.0,67.0,5.55,4.0,414.5,971.98,816.39
2016,12,30,10,30,889.0,69.0,5.6,4.0,446.0,985.79,825.98
2016,12,30,10,45,904.0,69.5,5.65,4.5,471.5,979.66,818.82
2016,12,30,11,0,919.0,70.0,5.7,5.0,497.0,980.88,817.54
2016,12,30,11,15,643.0,133.5,5.65,5.0,437.5,798.26,674.45
2016,12,30,11,30,367.0,197.0,5.6,5.0,378.0,570.38,487.19
2016,12,30,11,45,194.0,196.0,5.6,5.5,292.0,380.9,326.12
2016,12,30,12,0,21.0,195.0,5.6,6.0,206.0,185.31,154.96
2016,12,30,12,15,487.0,132.5,5.55,6.0,382.0,575.16,493.22
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,853.75,715.1
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,814.41,682.83
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,772.2,649.97
2016,12,30,13,15,948.5,66.0,5.3,6.0,533.0,723.78,611.02
2016,12,30,13,30,943.0,65.0,5.2,6.0,519.0,673.33,568.11
2016,12,30,13,45,934.0,64.0,5.1,6.0,498.0,619.05,521.17
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,563.53,472.12
2016,12,30,14,15,911.5,61.5,4.85,5.5,449.0,504.38,419.51
2016,12,30,14,30,898.0,60.0,4.7,5.0,421.0,444.99,365.18
2016,12,30,14,45,877.5,58.5,4.6,5.0,386.5,383.1,306.92
2016,12,30,15,0,857.0,57.0,4.5,5.0,352.0,322.28,248.65
2016,12,30,15,15,828.0,54.0,4.05,4.5,312.5,258.59,188.29
2016,12,30,15,30,799.0,51.0,3.6,4.0,273.0,197.78,131.96
2016,12,30,15,45,751.5,47.5,3.15,4.0,230.0,137.27,80.97
2016,12,30,16,0,704.0,44.0,2.7,4.0,187.0,82.31,43.72
2016,12,30,16,15,630.0,38.0,2.35,3.0,143.0,35.36,26.79
2016,12,30,16,30,556.0,32.0,2.0,2.0,99.0,29.67,21.09
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.0,22.69,12.37
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,18.1,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.05,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
